Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,7,15,19.5,3.5,0.6,10.65,3.5,0.0,0.0
2018,1,1,7,30,39.0,7.0,0.7,10.7,7.0,36.55,0.0
2018,1,1,7,45,56.0,17.0,0.85,10.75,20.5,84.34,0.0
2018,1,1,8,0,73.0,27.0,1.0,10.8,34.0,124.31,93.69
2018,1,1,8,15,156.5,44.0,1.15,11.0,68.5,224.44,185.28
2018,1,1,8,30,240.0,61.0,1.3,11.2,103.0,347.24,289.62
2018,1,1,8,45,270.0,74.5,1.5,11.35,133.0,394.83,330.61
2018,1,1,9,0,300.0,88.0,1.7,11.5,163.0,442.42,370.7
2018,1,1,9,15,326.0,100.0,1.75,11.7,193.0,483.61,403.88
2018,1,1,9,30,352.0,112.0,1.8,11.9,223.0,523.86,435.37
2018,1,1,9,45,388.0,119.0,1.85,12.1,253.5,566.05,467.96
2018,1,1,10,0,424.0,126.0,1.9,12.3,284.0,606.77,498.71
2018,1,1,10,15,460.0,129.5,1.85,12.5,313.0,641.12,523.29
2018,1,1,10,30,496.0,133.0,1.8,12.7,342.0,673.16,545.64
2018,1,1,10,45,527.0,133.5,1.75,12.9,365.5,693.96,559.35
2018,1,1,11,0,558.0,134.0,1.7,13.1,389.0,711.83,570.89
2018,1,1,11,15,580.5,133.0,1.55,13.25,405.5,726.59,579.34
2018,1,1,11,30,603.0,132.0,1.4,13.4,422.0,728.92,578.67
2018,1,1,11,45,573.5,142.5,1.3,13.6,421.5,685.57,545.42
2018,1,1,12,0,544.0,153.0,1.2,13.8,421.0,651.37,518.39
2018,1,1,12,15,557.0,149.0,1.15,13.95,423.0,634.81,505.46
2018,1,1,12,30,570.0,145.0,1.1,14.1,425.0,615.57,490.25
2018,1,1,12,45,556.0,146.5,1.1,14.25,416.0,579.86,462.67
2018,1,1,13,0,542.0,148.0,1.1,14.4,407.0,543.49,434.4
2018,1,1,13,15,515.0,148.5,1.1,14.5,388.5,497.37,398.31
2018,1,1,13,30,488.0,149.0,1.1,14.6,370.0,452.31,362.5
2018,1,1,13,45,495.5,139.5,1.15,14.7,354.5,417.72,334.53
2018,1,1,14,0,503.0,130.0,1.2,14.8,339.0,381.59,304.34
2018,1,1,14,15,511.0,118.5,1.2,14.85,318.5,342.35,270.61
2018,1,1,14,30,519.0,107.0,1.2,14.9,298.0,301.75,234.7
2018,1,1,14,45,559.5,89.5,1.25,14.9,278.0,269.54,203.81
2018,1,1,15,0,600.0,72.0,1.3,14.9,258.0,227.17,163.46
2018,1,1,15,15,576.0,65.5,1.3,14.9,225.0,176.75,118.84
2018,1,1,15,30,552.0,59.0,1.3,14.9,192.0,129.0,78.82
2018,1,1,15,45,488.5,53.5,1.15,14.55,155.0,81.95,46.2
2018,1,1,16,0,425.0,48.0,1.0,14.2,118.0,42.71,31.95
2018,1,1,16,15,338.0,39.0,1.05,14.0,84.5,31.94,21.93
2018,1,1,16,30,251.0,30.0,1.1,13.8,51.0,24.71,13.24
2018,1,1,16,45,149.5,18.0,1.1,13.6,28.5,14.16,0.0
2018,1,1,17,0,48.0,6.0,1.1,13.4,6.0,4.72,0.0
2018,1,1,17,15,24.0,3.0,1.1,13.3,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.0,2.6,10.65,3.0,0.0,0.0
2018,1,2,7,30,23.0,6.0,2.6,10.9,6.0,23.01,0.0
2018,1,2,7,45,14.5,18.5,2.65,11.1,19.0,33.38,0.0
2018,1,2,8,0,6.0,31.0,2.7,11.3,32.0,36.64,23.25
2018,1,2,8,15,17.0,47.5,2.7,11.5,50.5,74.57,57.55
2018,1,2,8,30,28.0,64.0,2.7,11.7,69.0,103.24,83.31
2018,1,2,8,45,42.5,80.5,2.7,11.85,90.0,134.73,111.3
2018,1,2,9,0,57.0,97.0,2.7,12.0,111.0,166.2,138.86
2018,1,2,9,15,80.0,111.0,2.6,12.2,134.5,201.71,169.66
2018,1,2,9,30,103.0,125.0,2.5,12.4,158.0,257.61,216.56
2018,1,2,9,45,130.5,134.5,2.35,12.6,180.5,291.78,244.98
2018,1,2,10,0,158.0,144.0,2.2,12.8,203.0,326.01,272.93
2018,1,2,10,15,85.0,147.0,2.15,13.1,179.0,232.52,193.25
2018,1,2,10,30,12.0,150.0,2.1,13.4,155.0,143.89,116.55
2018,1,2,10,45,19.0,162.0,2.0,13.7,170.5,161.02,130.93
2018,1,2,11,0,26.0,174.0,1.9,14.0,186.0,177.92,144.74
2018,1,2,11,15,13.5,151.0,1.85,14.2,157.0,139.85,112.52
2018,1,2,11,30,1.0,128.0,1.8,14.4,128.0,104.97,82.92
2018,1,2,11,45,0.5,116.0,1.8,14.65,116.0,92.96,72.83
2018,1,2,12,0,0.0,104.0,1.8,14.9,104.0,81.64,63.28
2018,1,2,12,15,0.5,116.0,1.8,15.05,116.0,92.39,72.23
2018,1,2,12,30,1.0,128.0,1.8,15.2,128.0,103.16,81.16
2018,1,2,12,45,1.5,136.5,1.8,15.35,137.0,110.8,87.46
2018,1,2,13,0,2.0,145.0,1.8,15.5,146.0,118.37,93.73
2018,1,2,13,15,1.0,127.0,1.8,15.55,127.5,101.52,79.78
2018,1,2,13,30,0.0,109.0,1.8,15.6,109.0,85.38,66.41
2018,1,2,13,45,0.0,103.0,1.8,15.7,103.0,80.32,62.26
2018,1,2,14,0,0.0,97.0,1.8,15.8,97.0,75.35,58.16
2018,1,2,14,15,0.0,92.0,1.7,15.7,92.0,71.26,54.84
2018,1,2,14,30,0.0,87.0,1.6,15.6,87.0,67.22,51.54
2018,1,2,14,45,34.5,99.0,1.55,15.5,109.5,90.72,70.6
2018,1,2,15,0,69.0,111.0,1.5,15.4,132.0,106.53,82.38
2018,1,2,15,15,79.5,102.0,1.5,15.4,123.5,98.81,74.89
2018,1,2,15,30,90.0,93.0,1.5,15.4,115.0,85.68,63.03
2018,1,2,15,45,78.5,78.0,1.4,14.75,94.5,65.22,46.82
2018,1,2,16,0,67.0,63.0,1.3,14.1,74.0,46.5,35.33
2018,1,2,16,15,46.0,47.0,1.3,13.85,53.5,34.32,24.05
2018,1,2,16,30,25.0,31.0,1.3,13.6,33.0,23.02,12.29
2018,1,2,16,45,16.0,17.5,1.35,13.35,18.5,13.2,0.0
2018,1,2,17,0,7.0,4.0,1.4,13.1,4.0,3.15,0.0
2018,1,2,17,15,3.5,2.0,1.4,12.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,7,15,2.0,0.5,2.15,11.05,0.5,0.0,0.0
2018,1,3,7,30,4.0,1.0,2.0,11.2,1.0,3.97,0.0
2018,1,3,7,45,2.0,2.5,1.85,11.3,2.5,3.6,0.0
2018,1,3,8,0,0.0,4.0,1.7,11.4,4.0,3.02,0.0
2018,1,3,8,15,0.0,5.0,1.55,11.55,5.0,3.78,0.0
2018,1,3,8,30,0.0,6.0,1.4,11.7,6.0,4.54,0.0
2018,1,3,8,45,0.0,7.0,1.2,11.9,7.0,5.3,0.0
2018,1,3,9,0,0.0,8.0,1.0,12.1,8.0,6.07,0.0
2018,1,3,9,15,0.0,12.0,1.0,12.25,12.0,9.11,2.28
2018,1,3,9,30,0.0,16.0,1.0,12.4,16.0,12.16,4.93
2018,1,3,9,45,0.0,16.5,0.95,12.55,16.5,12.55,5.25
2018,1,3,10,0,0.0,17.0,0.9,12.7,17.0,12.94,5.57
2018,1,3,10,15,0.0,18.5,1.2,12.8,18.5,14.09,6.54
2018,1,3,10,30,0.0,20.0,1.5,12.9,20.0,15.24,7.5
2018,1,3,10,45,0.0,23.5,1.75,12.95,23.5,17.93,9.79
2018,1,3,11,0,0.0,27.0,2.0,13.0,27.0,20.61,12.07
2018,1,3,11,15,0.0,42.5,2.35,13.05,42.5,32.51,22.22
2018,1,3,11,30,0.0,58.0,2.7,13.1,58.0,44.46,32.37
2018,1,3,11,45,0.0,62.0,3.1,13.1,62.0,47.55,34.96
2018,1,3,12,0,0.0,66.0,3.5,13.1,66.0,50.65,37.57
2018,1,3,12,15,0.0,63.0,3.75,13.15,63.0,48.33,35.59
2018,1,3,12,30,0.0,60.0,4.0,13.2,60.0,46.01,33.62
2018,1,3,12,45,0.0,52.5,4.2,13.25,52.5,40.22,28.7
2018,1,3,13,0,0.0,45.0,4.4,13.3,45.0,34.44,23.79
2018,1,3,13,15,0.0,49.5,4.4,13.3,49.5,37.9,26.76
2018,1,3,13,30,0.0,54.0,4.4,13.3,54.0,41.36,29.75
2018,1,3,13,45,0.0,46.0,4.35,13.35,46.0,35.19,24.51
2018,1,3,14,0,0.0,38.0,4.3,13.4,38.0,29.03,19.28
2018,1,3,14,15,0.0,37.0,4.0,13.4,37.0,28.25,18.65
2018,1,3,14,30,0.0,36.0,3.7,13.4,36.0,27.48,18.02
2018,1,3,14,45,0.0,57.0,3.4,13.4,57.0,43.65,31.94
2018,1,3,15,0,0.0,78.0,3.1,13.4,78.0,59.96,45.93
2018,1,3,15,15,0.0,74.0,3.1,13.4,74.0,56.68,43.1
2018,1,3,15,30,0.0,70.0,3.1,13.4,70.0,53.27,40.1
2018,1,3,15,45,0.0,56.0,3.05,13.25,56.0,42.47,30.71
2018,1,3,16,0,0.0,42.0,3.0,13.1,42.0,31.94,21.47
2018,1,3,16,15,0.0,31.0,3.25,13.05,31.0,23.7,14.96
2018,1,3,16,30,0.0,20.0,3.5,13.0,20.0,15.25,6.44
2018,1,3,16,45,8.0,12.0,3.7,12.95,12.0,9.44,0.0
2018,1,3,17,0,16.0,4.0,3.9,12.9,4.0,3.15,0.0
2018,1,3,17,15,8.0,2.0,4.2,12.95,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,4,7,15,8.0,2.5,3.7,12.4,2.5,0.0,0.0
2018,1,4,7,30,16.0,5.0,3.8,12.6,5.0,16.64,0.0
2018,1,4,7,45,8.0,13.5,3.95,12.85,13.5,17.71,0.0
2018,1,4,8,0,0.0,22.0,4.1,13.1,22.0,16.79,7.39
2018,1,4,8,15,45.0,33.0,4.1,13.3,41.0,85.45,67.42
2018,1,4,8,30,90.0,44.0,4.1,13.5,60.0,157.15,130.49
2018,1,4,8,45,100.0,50.0,4.1,13.7,72.0,172.35,144.73
2018,1,4,9,0,110.0,56.0,4.1,13.9,84.0,188.33,159.13
2018,1,4,9,15,73.5,85.0,4.1,14.15,105.0,174.28,145.76
2018,1,4,9,30,37.0,114.0,4.1,14.4,126.0,156.91,129.33
2018,1,4,9,45,18.5,109.5,4.15,14.7,115.5,113.47,91.78
2018,1,4,10,0,0.0,105.0,4.2,15.0,105.0,87.92,69.14
2018,1,4,10,15,1.0,115.5,4.3,15.2,116.0,98.06,77.59
2018,1,4,10,30,2.0,126.0,4.4,15.4,127.0,108.21,85.95
2018,1,4,10,45,1.0,104.5,4.5,15.6,105.0,84.76,66.08
2018,1,4,11,0,0.0,83.0,4.6,15.8,83.0,63.91,48.41
2018,1,4,11,15,0.0,87.0,4.7,15.9,87.0,67.25,51.15
2018,1,4,11,30,0.0,91.0,4.8,16.0,91.0,70.59,53.88
2018,1,4,11,45,0.0,81.5,4.9,16.1,81.5,62.65,47.17
2018,1,4,12,0,0.0,72.0,5.0,16.2,72.0,55.29,40.97
2018,1,4,12,15,1.0,86.5,5.0,16.2,87.0,67.4,51.16
2018,1,4,12,30,2.0,101.0,5.0,16.2,102.0,80.35,62.01
2018,1,4,12,45,87.5,133.0,5.0,16.2,175.5,192.82,157.78
2018,1,4,13,0,173.0,165.0,5.0,16.2,249.0,278.7,229.31
2018,1,4,13,15,92.5,157.5,5.0,16.15,202.5,209.15,170.42
2018,1,4,13,30,12.0,150.0,5.0,16.1,156.0,127.83,101.84
2018,1,4,13,45,40.0,144.5,4.95,16.05,162.0,144.63,116.25
2018,1,4,14,0,68.0,139.0,4.9,16.0,168.0,150.27,120.92
2018,1,4,14,15,264.5,119.0,4.85,15.95,220.0,228.37,184.07
2018,1,4,14,30,461.0,99.0,4.8,15.9,272.0,275.36,217.47
2018,1,4,14,45,590.0,79.5,4.75,15.8,279.5,273.66,208.87
2018,1,4,15,0,719.0,60.0,4.7,15.7,287.0,252.29,181.8
2018,1,4,15,15,660.5,58.0,4.7,15.7,246.5,192.24,129.06
2018,1,4,15,30,602.0,56.0,4.7,15.7,206.0,136.66,83.13
2018,1,4,15,45,539.5,50.5,4.3,15.2,167.0,86.32,47.37
2018,1,4,16,0,477.0,45.0,3.9,14.7,128.0,43.62,26.82
2018,1,4,16,15,390.5,37.0,3.8,14.45,92.5,30.46,20.73
2018,1,4,16,30,304.0,29.0,3.7,14.2,57.0,23.92,13.48
2018,1,4,16,45,189.0,18.5,3.55,13.9,33.0,15.21,0.0
2018,1,4,17,0,74.0,8.0,3.4,13.6,9.0,6.29,0.0
2018,1,4,17,15,37.0,4.0,3.45,13.55,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,5,7,15,19.0,2.5,3.8,13.4,2.5,0.0,0.0
2018,1,5,7,30,38.0,5.0,3.8,13.5,5.0,34.08,0.0
2018,1,5,7,45,19.0,6.5,3.8,13.6,6.5,29.03,0.0
2018,1,5,8,0,0.0,8.0,3.8,13.7,8.0,6.06,0.0
2018,1,5,8,15,0.0,15.0,3.7,13.75,15.0,11.39,3.85
2018,1,5,8,30,0.0,22.0,3.6,13.8,22.0,16.74,8.56
2018,1,5,8,45,0.0,32.0,3.5,13.9,32.0,24.4,15.24
2018,1,5,9,0,0.0,42.0,3.4,14.0,42.0,32.09,21.92
2018,1,5,9,15,0.0,51.0,3.3,14.05,51.0,39.02,27.91
2018,1,5,9,30,0.0,60.0,3.2,14.1,60.0,45.97,33.85
2018,1,5,9,45,0.0,51.0,3.1,14.1,51.0,39.01,27.87
2018,1,5,10,0,0.0,42.0,3.0,14.1,42.0,32.09,21.91
2018,1,5,10,15,0.0,37.0,2.85,14.15,37.0,28.26,18.59
2018,1,5,10,30,0.0,32.0,2.7,14.2,32.0,24.43,15.28
2018,1,5,10,45,0.0,47.0,2.55,14.25,47.0,35.96,25.09
2018,1,5,11,0,0.0,62.0,2.4,14.3,62.0,47.54,34.87
2018,1,5,11,15,0.0,61.5,2.3,14.3,61.5,47.16,34.51
2018,1,5,11,30,0.0,61.0,2.2,14.3,61.0,46.78,34.15
2018,1,5,11,45,0.0,68.5,2.05,14.3,68.5,52.58,39.04
2018,1,5,12,0,0.0,76.0,1.9,14.3,76.0,58.39,43.92
2018,1,5,12,15,0.0,77.0,1.95,14.25,77.0,59.16,44.57
2018,1,5,12,30,0.0,78.0,2.0,14.2,78.0,59.94,45.24
2018,1,5,12,45,0.0,77.5,2.05,14.15,77.5,59.55,44.93
2018,1,5,13,0,0.0,77.0,2.1,14.1,77.0,59.16,44.64
2018,1,5,13,15,25.0,121.0,2.1,14.0,132.5,118.73,95.3
2018,1,5,13,30,50.0,165.0,2.1,13.9,188.0,173.12,140.64
2018,1,5,13,45,41.0,151.5,2.15,13.8,170.0,151.7,122.65
2018,1,5,14,0,32.0,138.0,2.2,13.7,152.0,131.67,105.95
2018,1,5,14,15,16.0,106.5,2.25,13.6,113.5,90.06,71.06
2018,1,5,14,30,0.0,75.0,2.3,13.5,75.0,57.63,43.78
2018,1,5,14,45,0.0,65.5,2.3,13.35,65.5,50.22,37.57
2018,1,5,15,0,0.0,56.0,2.3,13.2,56.0,42.88,31.33
2018,1,5,15,15,0.0,51.0,2.3,13.2,51.0,39.02,28.02
2018,1,5,15,30,0.0,46.0,2.3,13.2,46.0,35.17,24.66
2018,1,5,15,45,0.0,35.5,2.5,12.95,35.5,27.09,17.63
2018,1,5,16,0,0.0,25.0,2.7,12.7,25.0,19.04,10.59
2018,1,5,16,15,0.0,18.5,2.8,12.55,18.5,14.07,6.66
2018,1,5,16,30,0.0,12.0,2.9,12.4,12.0,9.11,1.78
2018,1,5,16,45,5.0,7.0,3.0,12.25,7.0,5.49,0.0
2018,1,5,17,0,10.0,2.0,3.1,12.1,2.0,1.57,0.0
2018,1,5,17,15,5.0,1.0,3.2,12.05,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.0,2.4,10.45,3.0,0.0,0.0
2018,1,6,7,30,34.0,6.0,2.4,10.7,6.0,31.68,0.0
2018,1,6,7,45,211.5,18.5,2.45,10.9,36.5,232.98,0.0
2018,1,6,8,0,389.0,31.0,2.5,11.1,67.0,428.84,327.73
2018,1,6,8,15,500.5,35.5,2.5,11.25,107.0,542.79,440.1
2018,1,6,8,30,612.0,40.0,2.5,11.4,147.0,650.97,530.57
2018,1,6,8,45,667.0,44.0,2.5,11.6,188.0,719.43,586.11
2018,1,6,9,0,722.0,48.0,2.5,11.8,229.0,786.95,638.23
2018,1,6,9,15,676.5,60.0,2.55,11.95,251.0,766.92,623.77
2018,1,6,9,30,631.0,72.0,2.6,12.1,273.0,751.42,612.38
2018,1,6,9,45,433.0,106.0,2.6,12.3,251.0,593.46,490.98
2018,1,6,10,0,235.0,140.0,2.6,12.5,229.0,417.82,348.58
2018,1,6,10,15,365.5,136.0,2.75,12.6,286.0,558.86,463.55
2018,1,6,10,30,496.0,132.0,2.9,12.7,343.0,673.93,552.81
2018,1,6,10,45,465.0,141.0,3.05,12.85,347.0,646.41,530.36
2018,1,6,11,0,434.0,150.0,3.2,13.0,351.0,617.41,506.93
2018,1,6,11,15,514.5,142.0,3.3,13.1,387.5,670.16,548.35
2018,1,6,11,30,595.0,134.0,3.4,13.2,424.0,727.96,591.64
2018,1,6,11,45,695.0,113.0,3.5,13.3,456.5,772.95,624.85
2018,1,6,12,0,795.0,92.0,3.6,13.4,489.0,803.72,647.43
2018,1,6,12,15,770.5,96.0,3.5,13.4,481.0,758.84,613.23
2018,1,6,12,30,746.0,100.0,3.4,13.4,473.0,716.93,581.7
2018,1,6,12,45,806.0,87.5,3.25,13.45,485.0,710.67,576.71
2018,1,6,13,0,866.0,75.0,3.1,13.5,497.0,700.84,568.32
2018,1,6,13,15,852.0,73.5,3.05,13.5,478.5,647.87,526.01
2018,1,6,13,30,838.0,72.0,3.0,13.5,460.0,594.01,482.39
2018,1,6,13,45,755.5,83.5,2.95,13.5,421.0,515.48,418.28
2018,1,6,14,0,673.0,95.0,2.9,13.5,382.0,443.59,358.5
2018,1,6,14,15,713.5,81.5,3.0,13.4,368.0,407.29,325.88
2018,1,6,14,30,754.0,68.0,3.1,13.3,354.0,366.26,287.5
2018,1,6,14,45,744.0,64.5,3.2,13.2,325.5,312.89,238.44
2018,1,6,15,0,734.0,61.0,3.3,13.1,297.0,259.83,188.93
2018,1,6,15,15,722.5,55.5,3.3,13.1,264.0,205.15,138.46
2018,1,6,15,30,711.0,50.0,3.3,13.1,231.0,151.46,91.43
2018,1,6,15,45,664.0,46.0,3.15,12.6,191.5,97.27,51.98
2018,1,6,16,0,617.0,42.0,3.0,12.1,152.0,48.79,28.87
2018,1,6,16,15,532.0,36.0,2.9,11.75,112.5,33.05,23.35
2018,1,6,16,30,447.0,30.0,2.8,11.4,73.0,25.28,15.25
2018,1,6,16,45,281.5,20.0,2.75,11.1,42.5,16.64,0.0
2018,1,6,17,0,116.0,10.0,2.7,10.8,12.0,7.87,0.0
2018,1,6,17,15,58.0,5.0,2.65,10.7,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,7,7,15,9.0,1.5,2.55,8.2,1.5,0.0,0.0
2018,1,7,7,30,18.0,3.0,2.5,8.4,3.0,16.62,0.0
2018,1,7,7,45,9.0,8.5,2.45,8.6,8.5,14.09,0.0
2018,1,7,8,0,0.0,14.0,2.4,8.8,14.0,10.64,2.77
2018,1,7,8,15,0.0,20.0,2.5,8.95,20.0,15.22,7.28
2018,1,7,8,30,0.0,26.0,2.6,9.1,26.0,19.8,11.47
2018,1,7,8,45,0.0,32.5,2.65,9.25,32.5,24.78,15.94
2018,1,7,9,0,0.0,39.0,2.7,9.4,39.0,29.77,20.38
2018,1,7,9,15,0.0,44.5,2.75,9.6,44.5,34.0,24.09
2018,1,7,9,30,0.0,50.0,2.8,9.8,50.0,38.24,27.76
2018,1,7,9,45,0.0,59.5,2.8,10.0,59.5,45.58,34.07
2018,1,7,10,0,0.0,69.0,2.8,10.2,69.0,52.93,40.34
2018,1,7,10,15,0.0,82.0,2.8,10.45,82.0,63.9,49.67
2018,1,7,10,30,0.0,95.0,2.8,10.7,95.0,75.42,59.41
2018,1,7,10,45,0.0,99.0,2.75,10.95,99.0,78.56,61.93
2018,1,7,11,0,0.0,103.0,2.7,11.2,103.0,81.74,64.49
2018,1,7,11,15,0.0,110.0,2.55,11.4,110.0,87.71,69.42
2018,1,7,11,30,0.0,117.0,2.4,11.6,117.0,93.67,74.33
2018,1,7,11,45,0.0,101.0,2.25,11.75,101.0,79.09,61.91
2018,1,7,12,0,0.0,85.0,2.1,11.9,85.0,65.37,50.24
2018,1,7,12,15,0.0,91.0,1.95,12.0,91.0,70.34,54.44
2018,1,7,12,30,0.0,97.0,1.8,12.1,97.0,75.36,58.67
2018,1,7,12,45,0.5,124.0,1.65,12.25,124.0,98.83,78.42
2018,1,7,13,0,1.0,151.0,1.5,12.4,151.0,122.81,98.44
2018,1,7,13,15,1.5,150.0,1.35,12.35,150.5,121.83,97.64
2018,1,7,13,30,2.0,149.0,1.2,12.3,150.0,120.83,96.9
2018,1,7,13,45,2.0,137.5,1.05,12.3,138.5,110.44,88.29
2018,1,7,14,0,2.0,126.0,0.9,12.3,127.0,100.33,79.92
2018,1,7,14,15,1.0,119.0,0.9,12.2,119.5,93.74,74.53
2018,1,7,14,30,0.0,112.0,0.9,12.1,112.0,87.34,69.28
2018,1,7,14,45,0.0,100.0,0.9,12.0,100.0,77.44,61.01
2018,1,7,15,0,0.0,88.0,0.9,11.9,88.0,67.74,52.84
2018,1,7,15,15,0.0,84.0,0.9,11.9,84.0,64.33,49.94
2018,1,7,15,30,0.0,80.0,0.9,11.9,80.0,60.75,46.8
2018,1,7,15,45,0.0,65.5,0.9,11.65,65.5,49.4,36.95
2018,1,7,16,0,0.0,51.0,0.9,11.4,51.0,38.32,27.21
2018,1,7,16,15,0.0,38.5,0.85,11.3,38.5,29.04,19.98
2018,1,7,16,30,0.0,26.0,0.8,11.2,26.0,19.8,10.93
2018,1,7,16,45,0.5,15.5,0.75,11.15,15.5,11.83,0.0
2018,1,7,17,0,1.0,5.0,0.7,11.1,5.0,3.93,0.0
2018,1,7,17,15,0.5,2.5,0.75,11.0,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,8,7,15,0.5,0.5,4.4,11.45,0.5,0.0,0.0
2018,1,8,7,30,1.0,1.0,4.6,11.6,1.0,1.58,0.0
2018,1,8,7,45,0.5,3.0,4.8,11.8,3.0,2.68,0.0
2018,1,8,8,0,0.0,5.0,5.0,12.0,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,5.15,12.1,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,5.3,12.2,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,5.5,12.35,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,5.7,12.5,10.0,7.59,0.9
2018,1,8,9,15,0.0,14.5,5.8,12.6,14.5,11.02,3.88
2018,1,8,9,30,0.0,19.0,5.9,12.7,19.0,14.45,6.85
2018,1,8,9,45,0.0,18.5,6.0,12.8,18.5,14.08,6.51
2018,1,8,10,0,0.0,18.0,6.1,12.9,18.0,13.7,6.17
2018,1,8,10,15,0.0,18.5,6.1,12.95,18.5,14.09,6.48
2018,1,8,10,30,0.0,19.0,6.1,13.0,19.0,14.48,6.79
2018,1,8,10,45,0.0,22.0,6.15,13.1,22.0,16.78,8.75
2018,1,8,11,0,0.0,25.0,6.2,13.2,25.0,19.08,10.69
2018,1,8,11,15,0.0,29.5,6.3,13.3,29.5,22.54,13.62
2018,1,8,11,30,0.0,34.0,6.4,13.4,34.0,25.99,16.55
2018,1,8,11,45,0.0,30.5,6.5,13.45,30.5,23.31,14.24
2018,1,8,12,0,0.0,27.0,6.6,13.5,27.0,20.63,11.95
2018,1,8,12,15,0.0,32.5,6.5,13.55,32.5,24.85,15.54
2018,1,8,12,30,0.0,38.0,6.4,13.6,38.0,29.07,19.13
2018,1,8,12,45,0.0,37.5,6.3,13.65,37.5,28.69,18.8
2018,1,8,13,0,0.0,37.0,6.2,13.7,37.0,28.3,18.48
2018,1,8,13,15,0.0,37.0,6.1,13.7,37.0,28.29,18.5
2018,1,8,13,30,0.0,37.0,6.0,13.7,37.0,28.29,18.52
2018,1,8,13,45,0.0,37.5,5.9,13.7,37.5,28.66,18.87
2018,1,8,14,0,0.0,38.0,5.8,13.7,38.0,29.04,19.22
2018,1,8,14,15,0.0,33.0,5.7,13.65,33.0,25.19,15.97
2018,1,8,14,30,0.0,28.0,5.6,13.6,28.0,21.35,12.71
2018,1,8,14,45,1.5,35.0,5.5,13.55,35.5,27.2,17.73
2018,1,8,15,0,3.0,42.0,5.4,13.5,43.0,32.89,22.59
2018,1,8,15,15,4.0,51.5,5.4,13.5,52.5,40.24,28.84
2018,1,8,15,30,5.0,61.0,5.4,13.5,62.0,47.37,34.85
2018,1,8,15,45,4.5,51.5,5.45,13.4,52.5,39.72,28.22
2018,1,8,16,0,4.0,42.0,5.5,13.3,43.0,32.21,21.71
2018,1,8,16,15,2.0,30.0,5.4,13.3,30.5,22.92,14.42
2018,1,8,16,30,0.0,18.0,5.3,13.3,18.0,13.7,5.78
2018,1,8,16,45,8.0,12.5,5.2,13.25,12.5,9.83,0.0
2018,1,8,17,0,16.0,7.0,5.1,13.2,7.0,5.51,0.0
2018,1,8,17,15,8.0,3.5,4.9,13.15,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.45,12.3,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,12.4,1.0,0.79,0.0
2018,1,9,7,45,0.0,3.0,4.35,12.5,3.0,2.27,0.0
2018,1,9,8,0,0.0,5.0,4.8,12.6,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.5,5.1,12.65,6.5,4.92,0.0
2018,1,9,8,30,0.0,8.0,5.4,12.7,8.0,6.06,0.0
2018,1,9,8,45,0.0,14.0,5.7,12.7,14.0,10.63,3.48
2018,1,9,9,0,0.0,20.0,6.0,12.7,20.0,15.21,7.48
2018,1,9,9,15,5.5,56.5,5.95,12.7,58.5,48.57,36.56
2018,1,9,9,30,11.0,93.0,5.9,12.7,97.0,90.0,72.35
2018,1,9,9,45,6.5,88.5,5.9,12.7,91.0,78.52,62.21
2018,1,9,10,0,2.0,84.0,5.9,12.7,85.0,68.38,53.23
2018,1,9,10,15,1.0,66.0,5.75,12.7,66.5,51.59,38.73
2018,1,9,10,30,0.0,48.0,5.6,12.7,48.0,36.72,25.9
2018,1,9,10,45,0.0,59.5,5.45,12.75,59.5,45.6,33.45
2018,1,9,11,0,0.0,71.0,5.3,12.8,71.0,54.5,40.98
2018,1,9,11,15,0.0,76.5,5.35,12.75,76.5,58.77,44.56
2018,1,9,11,30,0.0,82.0,5.4,12.7,82.0,63.04,48.16
2018,1,9,11,45,0.0,70.0,5.4,12.7,70.0,53.74,40.23
2018,1,9,12,0,0.0,58.0,5.4,12.7,58.0,44.47,32.33
2018,1,9,12,15,0.0,63.5,5.6,12.7,63.5,48.72,35.94
2018,1,9,12,30,0.0,69.0,5.8,12.7,69.0,52.97,39.56
2018,1,9,12,45,45.0,109.5,6.0,12.7,132.0,126.32,103.07
2018,1,9,13,0,90.0,150.0,6.2,12.7,195.0,206.65,171.25
2018,1,9,13,15,58.5,129.5,6.35,12.7,158.5,148.44,121.61
2018,1,9,13,30,27.0,109.0,6.5,12.7,122.0,107.25,86.21
2018,1,9,13,45,27.5,121.5,6.6,12.7,134.0,116.78,94.23
2018,1,9,14,0,28.0,134.0,6.7,12.7,146.0,126.04,101.98
2018,1,9,14,15,14.5,105.0,6.75,12.7,111.0,88.18,69.82
2018,1,9,14,30,1.0,76.0,6.8,12.7,76.0,58.78,44.88
2018,1,9,14,45,0.5,57.0,6.8,12.7,57.0,43.81,32.1
2018,1,9,15,0,0.0,38.0,6.8,12.7,38.0,29.0,19.4
2018,1,9,15,15,0.0,38.0,6.8,12.7,38.0,29.0,19.41
2018,1,9,15,30,0.0,38.0,6.8,12.7,38.0,29.0,19.38
2018,1,9,15,45,70.5,38.5,6.95,12.6,51.5,37.16,23.53
2018,1,9,16,0,141.0,39.0,7.1,12.5,65.0,32.78,20.29
2018,1,9,16,15,70.5,26.5,7.15,12.4,39.5,20.35,12.25
2018,1,9,16,30,0.0,14.0,7.2,12.3,14.0,10.63,3.31
2018,1,9,16,45,3.5,9.0,7.25,12.25,9.0,7.06,0.0
2018,1,9,17,0,7.0,4.0,7.3,12.2,4.0,3.15,0.0
2018,1,9,17,15,3.5,2.0,7.4,12.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.55,11.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.6,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,11.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,11.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,11.25,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,11.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,10.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,10.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,10.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,10.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,9.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,9.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,9.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,10,7,15,9.5,3.0,3.45,10.65,3.0,0.0,0.0
2018,1,10,7,30,19.0,6.0,3.3,10.8,6.0,19.74,0.0
2018,1,10,7,45,11.0,18.5,3.15,10.95,18.5,30.06,0.0
2018,1,10,8,0,3.0,31.0,3.0,11.1,31.0,33.33,20.77
2018,1,10,8,15,9.0,47.0,3.0,11.2,48.5,55.41,41.36
2018,1,10,8,30,15.0,63.0,3.0,11.3,66.0,76.43,60.29
2018,1,10,8,45,21.5,77.5,3.05,11.4,82.5,108.43,88.39
2018,1,10,9,0,28.0,92.0,3.1,11.5,99.0,128.9,106.42
2018,1,10,9,15,86.5,110.5,3.2,11.6,137.5,225.29,190.28
2018,1,10,9,30,145.0,129.0,3.3,11.7,176.0,303.57,257.16
2018,1,10,9,45,167.0,141.5,3.4,11.8,201.0,337.04,284.81
2018,1,10,10,0,189.0,154.0,3.5,11.9,226.0,370.14,311.88
2018,1,10,10,15,106.5,143.0,3.65,12.0,184.0,268.41,225.17
2018,1,10,10,30,24.0,132.0,3.8,12.1,142.0,149.8,122.9
2018,1,10,10,45,12.0,125.0,3.95,12.15,130.0,114.89,92.91
2018,1,10,11,0,0.0,118.0,4.1,12.2,118.0,95.61,75.95
2018,1,10,11,15,1.5,134.5,4.05,12.3,135.0,111.97,89.71
2018,1,10,11,30,3.0,151.0,4.0,12.4,152.0,128.34,103.37
2018,1,10,11,45,6.5,156.5,3.95,12.45,159.5,135.71,109.57
2018,1,10,12,0,10.0,162.0,3.9,12.5,167.0,142.9,115.61
2018,1,10,12,15,9.0,153.5,3.8,12.55,158.0,132.99,107.23
2018,1,10,12,30,8.0,145.0,3.7,12.6,149.0,123.56,99.28
2018,1,10,12,45,8.0,150.5,3.55,12.65,154.5,127.79,102.81
2018,1,10,13,0,8.0,156.0,3.4,12.7,160.0,131.99,106.3
2018,1,10,13,15,4.5,146.0,3.25,12.8,148.0,120.05,96.23
2018,1,10,13,30,1.0,136.0,3.1,12.9,136.0,108.73,86.71
2018,1,10,13,45,7.0,118.5,2.9,12.95,121.5,96.95,76.97
2018,1,10,14,0,13.0,101.0,2.7,13.0,107.0,85.01,66.99
2018,1,10,14,15,7.5,96.5,2.65,13.0,100.0,78.14,61.19
2018,1,10,14,30,2.0,92.0,2.6,13.0,93.0,71.9,55.98
2018,1,10,14,45,32.5,108.0,2.5,13.05,119.0,97.83,77.4
2018,1,10,15,0,63.0,124.0,2.4,13.1,145.0,116.23,91.68
2018,1,10,15,15,48.0,105.0,2.4,13.1,120.0,92.58,71.75
2018,1,10,15,30,33.0,86.0,2.4,13.1,95.0,71.4,54.17
2018,1,10,15,45,16.5,69.0,2.2,12.85,73.5,54.02,40.07
2018,1,10,16,0,0.0,52.0,2.0,12.6,52.0,39.17,27.84
2018,1,10,16,15,159.5,41.0,1.95,12.45,58.0,30.52,21.26
2018,1,10,16,30,319.0,30.0,1.9,12.3,64.0,24.61,15.26
2018,1,10,16,45,217.5,21.0,1.9,12.15,39.5,17.2,3.27
2018,1,10,17,0,116.0,12.0,1.9,12.0,15.0,9.44,0.0
2018,1,10,17,15,58.0,6.0,1.9,11.95,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.3,11.4,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.3,11.5,5.0,21.32,0.0
2018,1,11,7,45,19.0,18.0,0.35,11.55,19.0,35.34,0.0
2018,1,11,8,0,16.0,31.0,0.4,11.6,33.0,51.72,35.87
2018,1,11,8,15,38.0,48.5,0.6,11.75,55.0,93.77,74.41
2018,1,11,8,30,60.0,66.0,0.8,11.9,77.0,151.48,124.61
2018,1,11,8,45,83.0,83.0,1.0,12.05,102.0,193.07,160.95
2018,1,11,9,0,106.0,100.0,1.2,12.2,127.0,234.77,196.8
2018,1,11,9,15,125.0,115.5,1.3,12.35,152.5,270.17,226.52
2018,1,11,9,30,144.0,131.0,1.4,12.5,178.0,305.47,255.57
2018,1,11,9,45,113.5,137.5,1.5,12.65,177.0,278.6,232.21
2018,1,11,10,0,83.0,144.0,1.6,12.8,176.0,230.97,192.04
2018,1,11,10,15,79.0,159.5,1.55,12.95,191.5,242.35,200.75
2018,1,11,10,30,75.0,175.0,1.5,13.1,207.0,253.32,208.82
2018,1,11,10,45,79.0,189.0,1.4,13.25,224.5,269.68,221.43
2018,1,11,11,0,83.0,203.0,1.3,13.4,242.0,285.56,233.48
2018,1,11,11,15,155.5,208.0,1.2,13.5,284.0,373.99,304.95
2018,1,11,11,30,228.0,213.0,1.1,13.6,326.0,437.9,354.96
2018,1,11,11,45,268.5,213.0,1.0,13.7,348.5,483.75,388.91
2018,1,11,12,0,309.0,213.0,0.9,13.8,371.0,505.54,404.53
2018,1,11,12,15,306.5,213.5,0.9,13.8,370.0,489.16,391.45
2018,1,11,12,30,304.0,214.0,0.9,13.8,369.0,471.94,378.05
2018,1,11,12,45,317.5,209.0,0.95,13.8,369.0,459.93,369.2
2018,1,11,13,0,331.0,204.0,1.0,13.8,369.0,446.09,358.67
2018,1,11,13,15,293.0,202.5,1.1,13.8,345.5,400.15,322.67
2018,1,11,13,30,255.0,201.0,1.2,13.8,322.0,356.99,288.49
2018,1,11,13,45,332.0,179.5,1.3,13.75,330.0,361.58,292.44
2018,1,11,14,0,409.0,158.0,1.4,13.7,338.0,369.18,297.17
2018,1,11,14,15,495.0,131.5,1.4,13.65,335.5,356.38,284.26
2018,1,11,14,30,581.0,105.0,1.4,13.6,333.0,339.05,265.97
2018,1,11,14,45,553.0,99.0,1.4,13.5,301.0,286.0,219.58
2018,1,11,15,0,525.0,93.0,1.4,13.4,269.0,235.69,175.12
