Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,45,171.5,288.0,6.15,11.95,394.5,411.69,338.55
2018,2,11,13,0,177.0,284.0,6.4,11.9,393.0,399.4,328.79
2018,2,11,13,15,106.5,241.5,6.85,11.8,306.5,296.77,244.24
2018,2,11,13,30,36.0,199.0,7.3,11.7,220.0,191.2,155.98
2018,2,11,13,45,32.0,168.5,7.7,11.6,187.0,158.47,128.81
2018,2,11,14,0,28.0,138.0,8.1,11.5,154.0,127.41,102.78
2018,2,11,14,15,119.5,169.5,8.15,11.45,231.5,202.47,165.82
2018,2,11,14,30,211.0,201.0,8.2,11.4,309.0,257.19,209.82
2018,2,11,14,45,203.5,188.0,8.3,11.4,286.5,227.46,183.5
2018,2,11,15,0,196.0,175.0,8.4,11.4,264.0,198.7,157.93
2018,2,11,15,15,392.5,138.0,8.4,11.4,296.0,207.35,156.24
2018,2,11,15,30,589.0,101.0,8.4,11.4,328.0,186.54,127.79
2018,2,11,15,45,330.5,106.5,8.3,11.2,231.0,116.31,80.52
2018,2,11,16,0,72.0,112.0,8.2,11.0,134.0,83.48,64.97
2018,2,11,16,15,212.5,87.5,8.05,10.85,138.0,63.17,51.5
2018,2,11,16,30,353.0,63.0,7.9,10.7,142.0,47.29,37.04
2018,2,11,16,45,402.5,51.5,7.7,10.55,121.0,41.68,31.65
2018,2,11,17,0,452.0,40.0,7.5,10.4,100.0,33.29,23.55
2018,2,11,17,15,303.5,29.5,7.5,10.3,62.5,24.44,13.44
2018,2,11,17,30,155.0,19.0,7.5,10.2,25.0,14.95,0.0
2018,2,11,17,45,77.5,9.5,7.45,10.1,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,8.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,8.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,2,12,6,45,32.0,3.0,5.05,8.2,2.5,0.0,0.0
2018,2,12,7,0,64.0,6.0,5.0,8.4,5.0,0.0,0.0
2018,2,12,7,15,240.5,15.5,5.1,8.75,32.0,193.11,0.0
2018,2,12,7,30,417.0,25.0,5.2,9.1,59.0,398.85,282.68
2018,2,12,7,45,524.5,31.0,5.25,9.4,103.0,517.66,427.47
2018,2,12,8,0,632.0,37.0,5.3,9.7,147.0,636.92,532.82
2018,2,12,8,15,684.0,42.5,5.2,9.95,194.0,710.16,595.28
2018,2,12,8,30,736.0,48.0,5.1,10.2,241.0,783.82,654.4
2018,2,12,8,45,782.0,50.0,5.0,10.4,289.0,846.48,702.11
2018,2,12,9,0,828.0,52.0,4.9,10.6,337.0,896.84,738.35
2018,2,12,9,15,851.0,55.0,4.75,10.75,380.5,934.88,763.78
2018,2,12,9,30,874.0,58.0,4.6,10.9,424.0,970.15,786.32
2018,2,12,9,45,888.5,61.5,4.45,11.05,462.5,994.4,800.18
2018,2,12,10,0,903.0,65.0,4.3,11.2,501.0,1015.01,811.17
2018,2,12,10,15,908.0,68.5,4.2,11.4,531.5,1022.15,812.76
2018,2,12,10,30,913.0,72.0,4.1,11.6,562.0,1025.32,812.23
2018,2,12,10,45,931.0,71.0,4.0,11.75,590.5,1031.59,814.16
2018,2,12,11,0,949.0,70.0,3.9,11.9,619.0,1033.67,813.25
2018,2,12,11,15,954.5,71.0,3.85,12.05,637.5,1021.81,803.09
2018,2,12,11,30,960.0,72.0,3.8,12.2,656.0,1005.87,790.38
2018,2,12,11,45,962.5,73.0,3.75,12.35,666.5,983.1,773.07
2018,2,12,12,0,965.0,74.0,3.7,12.5,677.0,956.47,753.22
2018,2,12,12,15,965.0,74.5,3.7,12.6,679.5,923.35,729.31
2018,2,12,12,30,965.0,75.0,3.7,12.7,682.0,886.76,702.97
2018,2,12,12,45,962.0,75.0,3.65,12.8,676.0,843.96,671.79
2018,2,12,13,0,959.0,75.0,3.6,12.9,670.0,798.29,638.42
2018,2,12,13,15,954.5,74.5,3.6,12.95,656.0,748.37,601.52
2018,2,12,13,30,950.0,74.0,3.6,13.0,642.0,696.15,560.15
2018,2,12,13,45,942.0,73.0,3.55,13.05,620.0,639.29,513.98
2018,2,12,14,0,934.0,72.0,3.5,13.1,598.0,580.99,465.43
2018,2,12,14,15,923.0,70.5,3.5,13.1,569.0,519.57,413.19
2018,2,12,14,30,912.0,69.0,3.5,13.1,540.0,457.6,358.86
2018,2,12,14,45,895.5,68.0,3.5,13.15,504.5,393.8,301.52
2018,2,12,15,0,879.0,67.0,3.5,13.2,469.0,330.61,243.54
2018,2,12,15,15,857.0,64.5,3.5,13.2,428.0,265.69,184.3
2018,2,12,15,30,835.0,62.0,3.5,13.2,387.0,199.92,126.37
2018,2,12,15,45,803.0,59.5,3.4,13.0,342.0,137.38,77.62
2018,2,12,16,0,771.0,57.0,3.3,12.8,297.0,78.64,44.98
2018,2,12,16,15,723.5,53.0,3.25,12.4,249.5,48.87,38.4
2018,2,12,16,30,676.0,49.0,3.2,12.0,202.0,45.09,34.93
2018,2,12,16,45,586.0,44.0,3.15,11.6,154.0,40.2,30.27
2018,2,12,17,0,496.0,39.0,3.1,11.2,106.0,32.68,23.05
2018,2,12,17,15,338.0,28.5,3.25,11.05,66.0,23.66,13.27
2018,2,12,17,30,180.0,18.0,3.4,10.9,26.0,14.16,0.0
2018,2,12,17,45,90.0,9.0,3.5,10.7,13.0,7.08,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,7.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,7.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.8,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,7.0,6.0,0.0,0.0
2018,2,13,7,15,210.0,18.0,3.75,7.3,32.5,172.2,0.0
2018,2,13,7,30,362.0,29.0,3.8,7.6,59.0,374.47,275.97
2018,2,13,7,45,466.0,37.5,3.85,7.9,103.0,486.98,403.7
2018,2,13,8,0,570.0,46.0,3.9,8.2,147.0,603.7,505.39
2018,2,13,8,15,645.0,50.0,3.75,8.65,196.5,684.58,572.31
2018,2,13,8,30,720.0,54.0,3.6,9.1,246.0,777.27,644.39
2018,2,13,8,45,759.5,57.5,3.5,9.55,293.0,835.97,687.24
2018,2,13,9,0,799.0,61.0,3.4,10.0,340.0,893.06,726.99
2018,2,13,9,15,828.5,63.5,3.25,10.45,384.5,936.85,755.03
2018,2,13,9,30,858.0,66.0,3.1,10.9,429.0,977.88,780.1
2018,2,13,9,45,880.5,67.0,3.0,11.35,468.5,994.6,787.65
2018,2,13,10,0,903.0,68.0,2.9,11.8,508.0,1019.68,801.11
2018,2,13,10,15,916.0,70.0,2.7,12.1,541.0,1032.81,805.39
2018,2,13,10,30,929.0,72.0,2.5,12.4,574.0,1041.97,806.92
2018,2,13,10,45,937.5,73.0,2.35,12.65,600.0,1041.21,802.44
2018,2,13,11,0,946.0,74.0,2.2,12.9,626.0,1036.35,795.41
2018,2,13,11,15,952.0,75.0,2.0,13.1,644.5,1024.91,783.58
2018,2,13,11,30,958.0,76.0,1.8,13.3,663.0,1009.36,769.16
2018,2,13,11,45,961.0,76.5,1.6,13.5,673.5,986.37,749.89
2018,2,13,12,0,964.0,77.0,1.4,13.7,684.0,959.51,728.2
2018,2,13,12,15,965.0,77.0,1.3,13.85,686.5,926.58,704.31
2018,2,13,12,30,966.0,77.0,1.2,14.0,689.0,890.14,678.2
2018,2,13,12,45,965.0,76.0,1.05,14.2,683.0,847.66,647.15
2018,2,13,13,0,964.0,75.0,0.9,14.4,677.0,802.17,614.11
2018,2,13,13,15,959.5,75.0,0.85,14.5,663.5,752.49,579.3
2018,2,13,13,30,955.0,75.0,0.8,14.6,650.0,700.46,540.24
2018,2,13,13,45,947.5,74.0,0.7,14.7,628.0,643.54,496.07
2018,2,13,14,0,940.0,73.0,0.6,14.8,606.0,585.12,449.65
2018,2,13,14,15,928.5,72.0,0.6,14.8,577.0,523.51,400.63
2018,2,13,14,30,917.0,71.0,0.6,14.8,548.0,461.37,349.36
2018,2,13,14,45,901.0,69.5,0.6,14.8,512.5,396.87,294.53
2018,2,13,15,0,885.0,68.0,0.6,14.8,477.0,332.94,238.65
2018,2,13,15,15,863.5,65.5,0.6,14.8,435.5,267.67,181.4
2018,2,13,15,30,842.0,63.0,0.6,14.8,394.0,201.45,124.95
2018,2,13,15,45,810.5,60.5,0.8,14.5,349.0,138.44,77.31
2018,2,13,16,0,779.0,58.0,1.0,14.2,304.0,79.17,45.22
2018,2,13,16,15,732.5,54.0,1.1,13.75,256.0,49.79,39.03
2018,2,13,16,30,686.0,50.0,1.2,13.3,208.0,46.02,35.62
2018,2,13,16,45,611.5,44.0,1.3,12.85,160.5,40.38,30.34
2018,2,13,17,0,537.0,38.0,1.4,12.4,113.0,32.07,22.49
2018,2,13,17,15,387.0,29.0,1.5,12.15,72.0,24.23,14.04
2018,2,13,17,30,237.0,20.0,1.6,11.9,31.0,16.68,0.0
2018,2,13,17,45,118.5,10.0,1.7,11.65,15.5,7.87,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,9.15,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,9.2,6.0,4.72,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.4,34.5,173.78,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.6,63.0,382.89,283.84
2018,2,14,7,45,471.5,38.5,0.9,9.8,106.5,492.82,397.35
2018,2,14,8,0,575.0,46.0,0.8,10.0,150.0,608.15,490.73
2018,2,14,8,15,635.5,51.5,0.95,10.3,197.5,678.1,546.96
2018,2,14,8,30,696.0,57.0,1.1,10.6,245.0,759.03,608.62
2018,2,14,8,45,735.5,61.0,1.2,10.9,291.5,818.03,651.09
2018,2,14,9,0,775.0,65.0,1.3,11.2,338.0,875.46,691.03
2018,2,14,9,15,695.5,87.0,1.55,11.55,355.0,843.88,669.14
2018,2,14,9,30,616.0,109.0,1.8,11.9,372.0,798.4,637.3
2018,2,14,9,45,366.5,145.0,2.1,12.25,305.5,581.98,474.95
2018,2,14,10,0,117.0,181.0,2.4,12.6,239.0,321.05,264.27
2018,2,14,10,15,106.5,209.5,2.55,12.75,264.5,341.29,280.24
2018,2,14,10,30,96.0,238.0,2.7,12.9,290.0,336.86,275.53
2018,2,14,10,45,91.0,245.5,2.85,13.1,297.0,334.82,273.12
2018,2,14,11,0,86.0,253.0,3.0,13.3,304.0,332.77,270.74
2018,2,14,11,15,156.5,268.5,3.1,13.4,364.0,435.75,353.67
2018,2,14,11,30,227.0,284.0,3.2,13.5,424.0,511.79,413.58
2018,2,14,11,45,344.5,260.5,3.35,13.65,477.0,604.84,486.92
2018,2,14,12,0,462.0,237.0,3.5,13.8,530.0,689.85,552.35
2018,2,14,12,15,429.0,248.0,3.6,13.8,521.0,651.06,521.63
2018,2,14,12,30,396.0,259.0,3.7,13.8,512.0,595.17,478.86
2018,2,14,12,45,579.0,199.0,3.8,13.8,565.0,675.43,543.2
2018,2,14,13,0,762.0,139.0,3.9,13.8,618.0,729.52,585.68
2018,2,14,13,15,849.0,109.0,4.05,13.7,632.5,716.92,576.5
2018,2,14,13,30,936.0,79.0,4.2,13.6,647.0,692.33,557.79
2018,2,14,13,45,865.0,96.5,4.35,13.55,607.5,620.79,500.45
2018,2,14,14,0,794.0,114.0,4.5,13.5,568.0,548.37,441.43
2018,2,14,14,15,762.0,115.5,4.7,13.3,534.0,485.3,388.84
2018,2,14,14,30,730.0,117.0,4.9,13.1,500.0,423.72,335.9
2018,2,14,14,45,763.0,101.0,5.1,12.9,478.0,372.84,289.16
2018,2,14,15,0,796.0,85.0,5.3,12.7,456.0,319.59,238.6
2018,2,14,15,15,810.5,76.0,5.3,12.7,425.5,261.63,183.7
2018,2,14,15,30,825.0,67.0,5.3,12.7,395.0,201.32,128.53
2018,2,14,15,45,796.0,63.5,5.5,12.1,350.0,138.71,79.61
2018,2,14,16,0,767.0,60.0,5.7,11.5,305.0,79.58,46.79
2018,2,14,16,15,717.0,55.5,5.6,11.15,256.5,50.82,40.35
2018,2,14,16,30,667.0,51.0,5.5,10.8,208.0,46.66,36.54
2018,2,14,16,45,598.0,45.5,5.4,10.45,162.0,41.55,31.68
2018,2,14,17,0,529.0,40.0,5.3,10.1,116.0,33.63,24.11
2018,2,14,17,15,387.5,31.0,5.3,9.9,75.0,25.88,15.82
2018,2,14,17,30,246.0,22.0,5.3,9.7,34.0,18.4,0.0
2018,2,14,17,45,123.0,11.0,5.35,9.5,17.0,8.65,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,9.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,7.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.5,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.7,7.0,61.11,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.95,39.0,250.95,0.0
2018,2,15,7,30,454.0,29.0,5.7,8.2,71.0,435.03,337.46
2018,2,15,7,45,544.0,35.5,5.85,8.5,115.5,539.13,450.87
2018,2,15,8,0,634.0,42.0,6.0,8.8,160.0,645.49,545.28
2018,2,15,8,15,705.5,46.0,5.9,9.1,212.0,735.12,620.62
2018,2,15,8,30,777.0,50.0,5.8,9.4,264.0,825.74,692.8
2018,2,15,8,45,816.5,53.0,5.75,9.75,313.0,884.87,737.41
2018,2,15,9,0,856.0,56.0,5.7,10.1,362.0,931.32,770.58
2018,2,15,9,15,881.0,58.0,5.65,10.5,406.5,970.32,796.85
2018,2,15,9,30,906.0,60.0,5.6,10.9,451.0,1006.54,820.32
2018,2,15,9,45,923.5,62.0,5.5,11.3,491.0,1031.94,834.95
2018,2,15,10,0,941.0,64.0,5.4,11.7,531.0,1053.69,846.72
2018,2,15,10,15,955.0,65.0,5.3,12.0,565.0,1066.58,852.32
2018,2,15,10,30,969.0,66.0,5.2,12.3,599.0,1075.37,855.09
2018,2,15,10,45,981.0,66.5,5.1,12.6,627.0,1077.23,853.04
2018,2,15,11,0,993.0,67.0,5.0,12.9,655.0,1074.74,848.12
2018,2,15,11,15,1000.0,68.0,4.9,13.1,675.0,1063.57,837.61
2018,2,15,11,30,1007.0,69.0,4.8,13.3,695.0,1048.06,824.32
2018,2,15,11,45,1010.0,69.0,4.7,13.5,705.5,1023.3,804.72
2018,2,15,12,0,1013.0,69.0,4.6,13.7,716.0,994.51,782.52
2018,2,15,12,15,1014.0,68.5,4.55,13.8,718.5,959.46,756.77
2018,2,15,12,30,1015.0,68.0,4.5,13.9,721.0,920.73,728.46
2018,2,15,12,45,1013.5,68.5,4.5,14.05,715.5,877.65,697.23
2018,2,15,13,0,1012.0,69.0,4.5,14.2,710.0,831.36,663.53
2018,2,15,13,15,1007.5,68.5,4.45,14.25,695.5,778.92,624.81
2018,2,15,13,30,1003.0,68.0,4.4,14.3,681.0,724.02,581.06
2018,2,15,13,45,995.5,67.5,4.4,14.35,658.5,665.14,533.4
2018,2,15,14,0,988.0,67.0,4.4,14.4,636.0,604.6,483.07
2018,2,15,14,15,975.0,66.0,4.35,14.35,605.0,539.56,427.71
2018,2,15,14,30,962.0,65.0,4.3,14.3,574.0,474.07,370.32
2018,2,15,14,45,946.5,63.5,4.25,14.3,537.0,407.07,310.09
2018,2,15,15,0,931.0,62.0,4.2,14.3,500.0,340.52,249.07
2018,2,15,15,15,911.5,60.0,4.2,14.3,458.0,273.32,187.64
2018,2,15,15,30,892.0,58.0,4.2,14.3,416.0,207.64,129.7
2018,2,15,15,45,863.0,55.5,3.9,13.9,369.5,142.29,79.21
2018,2,15,16,0,834.0,53.0,3.6,13.5,323.0,80.15,45.84
2018,2,15,16,15,789.5,49.5,3.5,13.0,273.5,46.87,36.53
2018,2,15,16,30,745.0,46.0,3.4,12.5,224.0,43.3,33.31
2018,2,15,16,45,673.5,41.0,3.3,11.95,174.5,38.31,28.65
2018,2,15,17,0,602.0,36.0,3.2,11.4,125.0,33.44,23.88
2018,2,15,17,15,461.5,29.0,3.2,11.2,82.0,26.63,16.62
2018,2,15,17,30,321.0,22.0,3.2,11.0,39.0,18.5,0.0
2018,2,15,17,45,160.5,11.0,3.2,10.8,19.5,8.65,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.4,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.5,9.0,74.09,0.0
2018,2,16,7,15,258.0,20.0,1.6,9.8,40.0,248.33,0.0
2018,2,16,7,30,422.0,31.0,1.7,10.1,71.0,426.8,328.7
2018,2,16,7,45,521.0,37.0,1.75,10.35,116.0,532.33,432.86
2018,2,16,8,0,620.0,43.0,1.8,10.6,161.0,634.79,518.24
2018,2,16,8,15,678.5,48.0,1.9,10.95,210.0,713.62,581.05
2018,2,16,8,30,737.0,53.0,2.0,11.3,259.0,792.92,640.96
2018,2,16,8,45,774.5,56.5,2.05,11.6,306.5,850.04,681.69
2018,2,16,9,0,812.0,60.0,2.1,11.9,354.0,905.53,719.76
2018,2,16,9,15,838.5,62.5,2.1,12.2,398.0,946.6,745.9
2018,2,16,9,30,865.0,65.0,2.1,12.5,442.0,972.96,761.28
2018,2,16,9,45,884.0,66.5,2.1,12.85,481.0,998.74,775.99
2018,2,16,10,0,903.0,68.0,2.1,13.2,520.0,1021.06,788.17
2018,2,16,10,15,915.5,69.5,2.1,13.4,553.0,1033.02,793.78
2018,2,16,10,30,928.0,71.0,2.1,13.6,586.0,1041.04,796.96
2018,2,16,10,45,936.5,72.5,2.15,13.85,612.0,1040.93,795.39
2018,2,16,11,0,945.0,74.0,2.2,14.1,638.0,1036.67,791.31
2018,2,16,11,15,950.5,75.0,2.2,14.25,656.5,1024.68,781.92
2018,2,16,11,30,956.0,76.0,2.2,14.4,675.0,1008.6,770.05
2018,2,16,11,45,958.5,76.5,2.15,14.55,685.5,985.07,752.75
2018,2,16,12,0,961.0,77.0,2.1,14.7,696.0,957.71,733.06
2018,2,16,12,15,962.5,77.5,2.15,14.8,699.0,925.73,711.59
2018,2,16,12,30,964.0,78.0,2.2,14.9,702.0,890.17,687.59
2018,2,16,12,45,963.0,77.5,2.2,15.05,696.5,848.13,658.35
2018,2,16,13,0,962.0,77.0,2.2,15.2,691.0,803.04,626.83
2018,2,16,13,15,958.5,76.5,2.25,15.2,677.5,753.37,591.9
2018,2,16,13,30,955.0,76.0,2.3,15.2,664.0,701.29,552.41
2018,2,16,13,45,948.0,75.5,2.4,15.25,642.5,644.94,508.66
2018,2,16,14,0,941.0,75.0,2.5,15.3,621.0,587.0,462.15
2018,2,16,14,15,930.5,73.0,2.55,15.25,591.5,524.61,410.55
2018,2,16,14,30,920.0,71.0,2.6,15.2,562.0,461.61,356.64
2018,2,16,14,45,904.5,69.5,2.65,15.2,526.0,396.92,299.67
2018,2,16,15,0,889.0,68.0,2.7,15.2,490.0,332.74,241.8
2018,2,16,15,15,868.0,66.0,2.7,15.2,449.0,267.6,183.12
2018,2,16,15,30,847.0,64.0,2.7,15.2,408.0,201.23,125.5
2018,2,16,15,45,817.5,61.0,2.75,14.8,362.0,137.53,76.81
2018,2,16,16,0,788.0,58.0,2.8,14.4,316.0,77.35,44.63
2018,2,16,16,15,744.5,53.5,2.75,13.9,267.5,49.54,38.79
2018,2,16,16,30,701.0,49.0,2.7,13.4,219.0,45.34,35.02
2018,2,16,16,45,569.0,43.5,2.65,12.9,161.5,39.56,29.68
2018,2,16,17,0,437.0,38.0,2.6,12.4,104.0,31.38,22.03
2018,2,16,17,15,363.5,30.5,2.7,12.15,71.5,25.27,15.62
2018,2,16,17,30,290.0,23.0,2.8,11.9,39.0,19.25,0.0
2018,2,16,17,45,145.0,11.5,2.85,11.65,19.5,9.05,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,10.1,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,10.2,10.0,71.24,0.0
2018,2,17,7,15,250.5,20.5,1.2,10.4,41.5,245.73,0.0
2018,2,17,7,30,411.0,32.0,1.3,10.6,73.0,419.09,325.74
2018,2,17,7,45,509.0,39.0,1.35,10.8,118.5,524.96,425.57
2018,2,17,8,0,607.0,46.0,1.4,11.0,164.0,626.99,509.49
2018,2,17,8,15,666.5,51.0,1.4,11.35,213.0,706.79,571.3
2018,2,17,8,30,726.0,56.0,1.4,11.7,262.0,786.91,629.86
2018,2,17,8,45,765.0,59.0,1.45,12.05,309.0,844.72,670.15
2018,2,17,9,0,804.0,62.0,1.5,12.4,356.0,900.87,707.87
2018,2,17,9,15,831.5,64.5,1.5,12.75,400.5,942.84,733.86
2018,2,17,9,30,859.0,67.0,1.5,13.1,445.0,970.12,749.29
2018,2,17,9,45,879.5,67.5,1.45,13.45,484.0,995.96,762.83
2018,2,17,10,0,900.0,68.0,1.4,13.8,523.0,1018.41,773.89
2018,2,17,10,15,912.5,70.0,1.35,14.2,556.0,1031.05,778.26
2018,2,17,10,30,925.0,72.0,1.3,14.6,589.0,1039.71,780.2
2018,2,17,10,45,934.0,73.0,1.25,14.95,615.0,1039.44,776.65
2018,2,17,11,0,943.0,74.0,1.2,15.3,641.0,1035.05,770.73
2018,2,17,11,15,949.0,74.5,1.2,15.5,659.5,1022.93,761.47
2018,2,17,11,30,955.0,75.0,1.2,15.7,678.0,1006.72,749.85
2018,2,17,11,45,958.0,75.5,1.2,15.95,688.5,983.66,733.83
2018,2,17,12,0,961.0,76.0,1.2,16.2,699.0,956.73,715.47
2018,2,17,12,15,962.0,76.0,1.3,16.25,701.5,923.72,695.3
2018,2,17,12,30,963.0,76.0,1.4,16.3,704.0,887.19,672.54
2018,2,17,12,45,962.0,75.0,1.5,16.35,698.0,844.61,645.3
2018,2,17,13,0,961.0,74.0,1.6,16.4,692.0,799.03,615.54
2018,2,17,13,15,956.5,73.5,1.75,16.3,678.0,748.71,582.17
2018,2,17,13,30,952.0,73.0,1.9,16.2,664.0,696.08,543.91
2018,2,17,13,45,945.0,72.0,2.0,16.15,642.0,639.39,500.7
2018,2,17,14,0,938.0,71.0,2.1,16.1,620.0,581.13,454.66
2018,2,17,14,15,927.0,70.0,2.25,15.9,591.0,519.66,404.77
2018,2,17,14,30,916.0,69.0,2.4,15.7,562.0,457.6,352.34
2018,2,17,14,45,901.0,68.0,2.55,15.5,526.5,393.77,296.63
2018,2,17,15,0,886.0,67.0,2.7,15.3,491.0,330.38,239.77
2018,2,17,15,15,866.0,64.5,2.7,15.3,450.0,265.23,181.08
2018,2,17,15,30,846.0,62.0,2.7,15.3,409.0,201.72,125.84
2018,2,17,15,45,815.5,59.0,3.0,14.75,363.0,134.89,74.82
2018,2,17,16,0,785.0,56.0,3.3,14.2,317.0,74.81,43.0
2018,2,17,16,15,739.5,52.5,3.3,13.75,268.5,48.69,38.05
2018,2,17,16,30,694.0,49.0,3.3,13.3,220.0,45.27,34.98
2018,2,17,16,45,622.5,44.5,3.35,12.85,172.5,40.85,30.86
2018,2,17,17,0,551.0,40.0,3.4,12.4,125.0,33.71,24.12
2018,2,17,17,15,416.0,31.5,3.55,12.15,82.5,26.31,16.66
2018,2,17,17,30,281.0,23.0,3.7,11.9,40.0,19.17,0.84
2018,2,17,17,45,140.5,11.5,3.8,11.6,20.0,9.05,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,18,6,45,3.5,1.5,5.75,9.75,1.5,0.0,0.0
2018,2,18,7,0,7.0,3.0,5.9,9.9,3.0,7.35,0.0
2018,2,18,7,15,31.5,13.5,6.3,10.05,16.5,51.48,3.72
2018,2,18,7,30,56.0,24.0,6.7,10.2,30.0,92.92,71.62
2018,2,18,7,45,110.0,39.0,7.1,10.3,58.0,159.98,133.92
2018,2,18,8,0,164.0,54.0,7.5,10.4,86.0,229.16,196.78
2018,2,18,8,15,119.5,66.5,7.55,10.5,93.5,207.61,178.1
2018,2,18,8,30,75.0,79.0,7.6,10.6,101.0,163.48,139.02
2018,2,18,8,45,53.5,103.5,7.65,10.65,120.5,154.77,130.56
2018,2,18,9,0,32.0,128.0,7.7,10.7,140.0,161.6,135.08
2018,2,18,9,15,107.0,153.5,7.7,10.8,200.0,285.96,243.13
2018,2,18,9,30,182.0,179.0,7.7,10.9,260.0,390.91,332.5
2018,2,18,9,45,379.0,164.0,7.7,11.0,351.5,617.34,522.14
2018,2,18,10,0,576.0,149.0,7.7,11.1,443.0,797.64,666.69
2018,2,18,10,15,611.0,150.0,7.8,11.2,479.0,842.05,699.58
2018,2,18,10,30,646.0,151.0,7.9,11.3,515.0,873.09,722.33
2018,2,18,10,45,527.0,187.5,8.0,11.35,493.0,775.02,643.98
2018,2,18,11,0,408.0,224.0,8.1,11.4,471.0,686.44,569.99
2018,2,18,11,15,519.0,201.5,8.2,11.45,525.5,758.08,628.94
2018,2,18,11,30,630.0,179.0,8.3,11.5,580.0,833.07,688.48
2018,2,18,11,45,787.5,136.0,8.45,11.55,645.0,912.11,749.35
2018,2,18,12,0,945.0,93.0,8.6,11.6,710.0,961.88,787.29
2018,2,18,12,15,900.5,107.0,8.7,11.5,696.5,915.01,751.56
2018,2,18,12,30,856.0,121.0,8.8,11.4,683.0,856.36,706.81
2018,2,18,12,45,864.5,116.0,8.95,11.35,679.5,819.6,678.89
2018,2,18,13,0,873.0,111.0,9.1,11.3,676.0,779.35,647.99
2018,2,18,13,15,844.5,118.5,9.15,11.2,656.0,722.43,601.03
2018,2,18,13,30,816.0,126.0,9.2,11.1,636.0,665.22,553.13
2018,2,18,13,45,591.0,174.0,9.3,10.95,537.0,530.29,440.25
2018,2,18,14,0,366.0,222.0,9.4,10.8,438.0,396.68,328.1
2018,2,18,14,15,509.0,175.0,9.45,10.65,459.5,408.31,335.7
2018,2,18,14,30,652.0,128.0,9.5,10.5,481.0,398.31,322.62
2018,2,18,14,45,722.0,112.5,9.6,10.35,480.5,365.67,288.94
2018,2,18,15,0,792.0,97.0,9.7,10.2,480.0,326.25,247.65
2018,2,18,15,15,758.5,94.5,9.7,10.2,436.0,259.31,186.02
2018,2,18,15,30,725.0,92.0,9.7,10.2,392.0,198.35,131.96
2018,2,18,15,45,600.0,98.0,9.7,9.85,328.0,138.15,88.56
2018,2,18,16,0,475.0,104.0,9.7,9.5,264.0,90.44,63.82
2018,2,18,16,15,382.0,96.5,9.6,9.3,212.5,69.83,57.9
2018,2,18,16,30,289.0,89.0,9.5,9.1,161.0,64.11,52.65
2018,2,18,16,45,343.5,70.5,9.45,8.85,138.0,52.33,41.73
2018,2,18,17,0,398.0,52.0,9.4,8.6,115.0,42.48,32.35
2018,2,18,17,15,284.5,39.0,9.35,8.45,76.0,29.71,19.99
2018,2,18,17,30,171.0,26.0,9.3,8.3,37.0,19.7,3.47
2018,2,18,17,45,85.5,13.0,9.25,8.15,18.5,10.23,0.0
2018,2,18,18,0,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,6.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,6.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,6.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,6.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,6.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.75,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,5.65,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,5.7,7.0,13.35,0.0
2018,2,19,7,15,105.0,23.5,8.65,5.85,34.5,144.58,46.93
2018,2,19,7,30,199.0,40.0,8.6,6.0,62.0,260.23,214.91
2018,2,19,7,45,389.5,47.0,8.6,6.15,117.0,434.23,374.62
2018,2,19,8,0,580.0,54.0,8.6,6.3,172.0,623.48,539.74
2018,2,19,8,15,644.5,59.5,8.5,6.45,222.0,706.72,611.64
2018,2,19,8,30,709.0,65.0,8.4,6.6,272.0,791.01,681.48
2018,2,19,8,45,752.0,68.5,8.3,6.8,321.0,845.09,724.13
2018,2,19,9,0,795.0,72.0,8.2,7.0,370.0,905.96,770.77
2018,2,19,9,15,824.5,74.0,8.05,7.15,415.0,949.41,802.31
2018,2,19,9,30,854.0,76.0,7.9,7.3,460.0,989.94,830.89
2018,2,19,9,45,875.0,77.0,7.75,7.45,499.5,1017.26,848.77
2018,2,19,10,0,896.0,78.0,7.6,7.6,539.0,1028.45,854.13
2018,2,19,10,15,908.5,79.5,7.45,7.65,572.0,1040.16,860.32
2018,2,19,10,30,921.0,81.0,7.3,7.7,605.0,1047.92,863.59
2018,2,19,10,45,929.5,82.5,7.15,7.8,631.0,1047.56,860.7
2018,2,19,11,0,938.0,84.0,7.0,7.9,657.0,1043.05,854.92
2018,2,19,11,15,943.5,85.0,6.95,7.95,675.5,1030.83,844.29
2018,2,19,11,30,949.0,86.0,6.9,8.0,694.0,1014.53,830.83
2018,2,19,11,45,953.0,86.0,6.8,8.05,705.0,991.62,812.32
2018,2,19,12,0,957.0,86.0,6.7,8.1,716.0,964.81,791.07
2018,2,19,12,15,958.5,86.0,6.75,8.2,718.5,932.02,766.02
2018,2,19,12,30,960.0,86.0,6.8,8.3,721.0,895.68,738.29
2018,2,19,12,45,959.0,85.5,6.8,8.35,715.5,853.43,705.88
2018,2,19,13,0,958.0,85.0,6.8,8.4,710.0,808.15,671.02
2018,2,19,13,15,893.0,103.5,6.9,8.5,676.5,740.86,616.87
2018,2,19,13,30,828.0,122.0,7.0,8.6,643.0,668.83,556.86
2018,2,19,13,45,862.0,107.5,7.1,8.7,634.0,627.97,521.84
2018,2,19,14,0,896.0,93.0,7.2,8.8,625.0,578.66,478.58
2018,2,19,14,15,907.0,85.0,7.2,8.8,602.0,523.13,428.53
2018,2,19,14,30,918.0,77.0,7.2,8.8,579.0,464.7,374.42
2018,2,19,14,45,904.0,75.5,7.25,8.85,543.5,400.33,314.16
2018,2,19,15,0,890.0,74.0,7.3,8.9,508.0,336.28,253.24
2018,2,19,15,15,869.0,71.5,7.3,8.9,466.0,268.01,189.29
2018,2,19,15,30,848.0,69.0,7.3,8.9,424.0,203.15,130.84
2018,2,19,15,45,819.0,65.5,7.1,8.8,377.5,138.8,80.28
2018,2,19,16,0,790.0,62.0,6.9,8.7,331.0,77.96,47.61
2018,2,19,16,15,747.5,58.0,6.65,8.5,282.0,53.19,42.96
2018,2,19,16,30,705.0,54.0,6.4,8.3,233.0,49.5,39.56
2018,2,19,16,45,629.0,48.5,6.15,8.05,183.0,44.29,34.63
2018,2,19,17,0,553.0,43.0,5.9,7.8,133.0,36.1,26.82
2018,2,19,17,15,417.5,34.0,5.85,7.65,88.5,28.33,19.02
2018,2,19,17,30,282.0,25.0,5.8,7.5,44.0,20.8,5.92
2018,2,19,17,45,151.5,14.0,5.75,7.3,23.0,11.02,0.0
2018,2,19,18,0,21.0,3.0,5.7,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,7.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,6,45,64.5,6.5,2.25,5.65,7.5,0.0,0.0
2018,2,20,7,0,129.0,13.0,2.2,5.8,15.0,102.24,0.0
2018,2,20,7,15,275.0,24.0,2.15,6.1,48.5,274.93,128.51
2018,2,20,7,30,421.0,35.0,2.1,6.4,82.0,430.46,350.72
2018,2,20,7,45,528.0,41.5,2.05,6.65,130.5,544.19,452.76
2018,2,20,8,0,635.0,48.0,2.0,6.9,179.0,654.9,543.85
2018,2,20,8,15,686.0,52.5,1.9,7.1,227.5,727.31,600.35
2018,2,20,8,30,737.0,57.0,1.8,7.3,276.0,799.48,653.4
2018,2,20,8,45,535.5,97.0,1.7,7.45,270.0,680.81,561.93
2018,2,20,9,0,334.0,137.0,1.6,7.6,264.0,511.08,428.1
2018,2,20,9,15,324.0,158.5,1.65,7.75,293.5,530.47,443.01
2018,2,20,9,30,314.0,180.0,1.7,7.9,323.0,547.54,454.29
2018,2,20,9,45,425.5,172.0,1.75,8.1,383.0,673.74,551.72
2018,2,20,10,0,537.0,164.0,1.8,8.3,443.0,776.14,627.01
2018,2,20,10,15,715.5,125.5,1.95,8.4,521.5,920.89,730.14
2018,2,20,10,30,894.0,87.0,2.1,8.5,600.0,1028.36,803.55
2018,2,20,10,45,914.0,85.0,2.3,8.65,629.0,1035.32,807.83
2018,2,20,11,0,934.0,83.0,2.5,8.8,658.0,1038.06,810.47
2018,2,20,11,15,939.0,84.5,2.6,8.85,676.5,1026.01,802.14
2018,2,20,11,30,944.0,86.0,2.7,8.9,695.0,1009.88,791.23
2018,2,20,11,45,946.5,86.0,2.8,8.95,705.0,985.66,774.76
2018,2,20,12,0,949.0,86.0,2.9,9.0,715.0,957.64,755.65
2018,2,20,12,15,950.0,86.0,3.1,9.0,717.5,924.63,733.85
2018,2,20,12,30,951.0,86.0,3.3,9.0,720.0,888.13,709.23
2018,2,20,12,45,950.5,85.0,3.45,9.0,714.0,846.04,679.86
2018,2,20,13,0,950.0,84.0,3.6,9.0,708.0,800.93,647.89
2018,2,20,13,15,946.0,83.5,3.75,9.0,694.0,751.04,610.95
2018,2,20,13,30,942.0,83.0,3.9,9.0,680.0,698.82,569.64
2018,2,20,13,45,935.0,82.0,4.1,8.95,658.0,642.22,523.97
2018,2,20,14,0,928.0,81.0,4.3,8.9,636.0,584.08,475.66
2018,2,20,14,15,900.0,84.0,4.4,8.85,601.5,518.26,419.18
2018,2,20,14,30,872.0,87.0,4.5,8.8,567.0,454.22,362.5
2018,2,20,14,45,559.0,144.0,4.65,8.7,444.5,331.85,262.56
2018,2,20,15,0,246.0,201.0,4.8,8.6,322.0,233.56,185.78
2018,2,20,15,15,197.0,186.0,4.8,8.6,278.0,187.59,147.38
2018,2,20,15,30,148.0,171.0,4.8,8.6,234.0,151.41,118.2
2018,2,20,15,45,163.0,154.0,4.9,8.35,216.0,127.12,97.77
2018,2,20,16,0,178.0,137.0,5.0,8.1,198.0,101.17,79.34
2018,2,20,16,15,119.5,110.5,4.9,7.9,149.0,78.11,65.72
2018,2,20,16,30,61.0,84.0,4.8,7.7,100.0,61.43,50.54
2018,2,20,16,45,51.5,66.5,4.7,7.5,78.0,49.21,39.21
2018,2,20,17,0,42.0,49.0,4.6,7.3,56.0,36.8,27.56
2018,2,20,17,15,32.5,33.5,4.5,7.2,38.0,25.37,16.6
2018,2,20,17,30,23.0,18.0,4.4,7.1,20.0,14.0,3.13
2018,2,20,17,45,19.5,10.5,4.3,7.0,11.0,8.26,0.0
2018,2,20,18,0,16.0,3.0,4.2,6.9,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,4.15,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,4.5,1.75,6.9,4.5,0.0,0.0
2018,2,21,7,0,22.0,9.0,1.8,7.0,9.0,22.78,0.0
2018,2,21,7,15,187.0,24.0,1.95,7.1,44.5,210.32,117.16
2018,2,21,7,30,352.0,39.0,2.1,7.2,80.0,378.72,311.23
2018,2,21,7,45,458.5,46.5,2.25,7.3,126.5,492.06,412.28
2018,2,21,8,0,565.0,54.0,2.4,7.4,173.0,610.68,511.44
2018,2,21,8,15,633.5,58.0,2.45,7.5,223.5,694.87,578.97
2018,2,21,8,30,702.0,62.0,2.5,7.6,274.0,773.32,639.18
2018,2,21,8,45,743.5,65.0,2.5,7.65,322.0,833.29,682.9
2018,2,21,9,0,785.0,68.0,2.5,7.7,370.0,891.68,724.03
2018,2,21,9,15,815.5,70.0,2.55,7.95,415.0,935.78,753.59
2018,2,21,9,30,846.0,72.0,2.6,8.2,460.0,977.12,780.7
2018,2,21,9,45,869.5,72.5,2.6,8.5,500.5,993.89,789.4
2018,2,21,10,0,893.0,73.0,2.6,8.8,541.0,1019.3,804.4
2018,2,21,10,15,906.0,75.0,2.4,9.0,574.5,1032.27,808.6
2018,2,21,10,30,919.0,77.0,2.2,9.2,608.0,1041.26,810.03
2018,2,21,10,45,927.5,78.0,2.05,9.45,634.0,1040.33,805.2
2018,2,21,11,0,936.0,79.0,1.9,9.7,660.0,1035.28,797.79
2018,2,21,11,15,941.5,80.5,1.55,9.85,679.0,1023.73,783.26
2018,2,21,11,30,947.0,82.0,1.2,10.0,698.0,1008.08,765.58
2018,2,21,11,45,816.5,126.5,0.85,10.15,663.5,921.82,700.58
2018,2,21,12,0,686.0,171.0,0.5,10.3,629.0,830.5,632.81
2018,2,21,12,15,617.0,193.5,0.7,10.45,606.5,764.77,590.67
2018,2,21,12,30,548.0,216.0,0.9,10.6,584.0,693.71,542.07
2018,2,21,12,45,643.5,182.5,1.15,10.75,611.0,715.84,562.34
2018,2,21,13,0,739.0,149.0,1.4,10.9,638.0,720.5,568.34
2018,2,21,13,15,837.5,116.5,1.6,10.95,660.0,714.45,565.64
2018,2,21,13,30,936.0,84.0,1.8,11.0,682.0,695.49,552.42
2018,2,21,13,45,927.0,84.0,2.05,11.05,659.5,638.9,509.02
2018,2,21,14,0,918.0,84.0,2.3,11.1,637.0,580.96,462.86
2018,2,21,14,15,906.0,83.0,2.35,11.05,607.5,519.56,411.47
2018,2,21,14,30,894.0,82.0,2.4,11.0,578.0,457.74,357.93
2018,2,21,14,45,877.0,81.0,2.5,11.0,542.0,393.34,300.76
2018,2,21,15,0,860.0,80.0,2.6,11.0,506.0,329.39,242.66
2018,2,21,15,15,838.5,76.5,2.6,11.0,464.0,263.34,182.8
2018,2,21,15,30,817.0,73.0,2.6,11.0,422.0,199.34,126.87
2018,2,21,15,45,779.0,72.0,2.85,10.8,375.5,137.96,80.54
2018,2,21,16,0,741.0,71.0,3.1,10.6,329.0,81.23,51.97
2018,2,21,16,15,694.0,66.5,3.15,10.3,280.0,54.74,44.06
2018,2,21,16,30,647.0,62.0,3.2,10.0,231.0,51.12,40.81
2018,2,21,16,45,584.0,54.5,3.25,9.7,183.0,45.08,35.19
