Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,129.99,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,306.9,175.16
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,436.87,350.89
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,555.73,451.34
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,646.52,523.15
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,739.65,592.39
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,806.12,638.55
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,872.0,682.28
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,898.64,697.47
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,921.52,710.22
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,788.24,614.85
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,600.58,477.14
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,550.32,438.18
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,472.23,382.37
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,533.47,422.1
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,568.05,445.8
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,586.46,457.58
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,603.07,468.19
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,582.56,452.7
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,561.29,437.17
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,541.96,423.34
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,501.97,394.47
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,484.39,381.41
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,466.62,367.88
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,452.95,357.68
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,438.52,346.77
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,481.24,380.64
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,511.02,403.1
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,472.25,372.49
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,425.96,336.26
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,444.32,348.2
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,434.37,334.43
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,384.11,288.2
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,326.83,234.5
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,260.77,175.6
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,192.13,117.59
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,127.41,71.4
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,64.84,52.78
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,56.82,45.82
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,53.95,43.32
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,49.65,39.42
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,41.92,32.25
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,35.92,26.45
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,30.12,20.32
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,19.97,2.96
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,9.44,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,134.5,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,317.82,208.91
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,444.48,371.84
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,571.16,485.45
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,651.5,555.43
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,743.47,631.07
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,810.84,683.2
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,877.49,732.58
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,928.53,768.87
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,977.27,802.57
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,1001.94,816.64
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,1035.01,836.78
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,1057.64,849.02
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,1076.44,858.53
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,1085.03,859.95
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,1089.39,858.52
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,1085.38,851.54
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,1077.03,841.79
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,1061.3,827.51
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,1041.33,810.8
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,1015.34,789.75
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,985.35,766.11
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,949.96,739.89
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,910.89,711.2
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,866.08,678.46
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,818.06,643.41
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,765.62,604.59
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,710.67,561.58
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,651.04,513.69
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,589.69,463.14
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,526.17,409.76
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,461.84,353.91
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,395.49,294.91
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,329.27,234.88
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,261.54,174.15
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,195.15,117.91
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,129.28,71.69
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,66.29,53.6
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,54.12,43.01
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,51.12,40.44
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,48.08,37.73
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,41.8,31.95
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,36.32,26.66
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,31.28,21.31
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,20.64,5.1
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,9.44,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,84.18,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,213.68,148.12
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,224.31,186.2
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,246.0,208.75
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,300.42,257.24
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,356.25,305.16
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,399.19,340.31
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,441.82,374.08
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,655.45,545.79
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,867.92,702.79
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,948.11,754.94
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,1021.02,801.1
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,1041.97,810.02
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,1059.04,816.62
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,1058.38,811.8
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,1053.48,804.44
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,1060.88,805.99
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,1063.82,804.52
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,1048.74,790.94
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,1029.46,774.95
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,1003.71,755.57
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,974.02,733.79
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,937.16,707.77
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,896.9,679.56
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,844.6,643.62
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,790.6,606.34
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,721.77,556.55
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,648.76,502.44
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,593.88,460.44
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,536.72,415.37
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,489.16,376.04
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,435.34,329.74
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,368.6,272.79
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,305.22,217.84
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,239.27,163.11
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,185.56,121.48
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,130.46,82.07
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,76.11,61.89
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,68.74,55.72
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,62.72,50.56
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,58.08,46.48
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,50.72,39.77
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,40.84,30.58
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,30.85,20.97
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,19.63,5.95
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,8.65,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,6.01,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,8.31,0.53
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,16.75,8.64
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,26.13,17.16
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,66.49,52.91
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,110.66,91.64
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,77.6,62.35
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,42.87,31.38
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,48.68,36.24
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,54.49,41.03
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,147.63,120.44
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,240.22,196.93
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,288.38,235.37
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,336.05,272.93
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,564.59,456.62
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,767.61,610.9
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,931.21,730.36
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,1050.75,812.48
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,1036.32,800.81
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,1017.7,787.5
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,993.09,770.31
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,964.5,750.75
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,929.66,726.15
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,891.2,698.95
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,846.68,667.49
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,799.07,633.53
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,746.66,594.24
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,691.87,550.88
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,633.79,503.98
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,574.04,454.28
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,510.31,399.83
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,445.99,343.21
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,381.02,284.65
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,316.4,225.49
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,244.51,163.35
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,183.52,114.23
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,122.3,75.69
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,81.58,66.92
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,71.63,58.37
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,61.54,49.54
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,59.37,47.63
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,57.88,46.1
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,45.56,34.7
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,33.07,22.87
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,20.47,7.53
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,7.87,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,16.9,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,25.57,13.94
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,70.14,54.13
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,109.58,89.4
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,162.06,135.17
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,202.32,169.78
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,202.98,168.77
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,181.44,149.45
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,237.5,195.59
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,316.08,257.49
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,354.07,286.22
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,391.99,314.65
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,383.19,305.69
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,373.46,296.52
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,410.28,324.15
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,445.84,350.07
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,411.92,322.89
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,354.99,278.94
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,331.7,260.97
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,309.25,243.26
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,301.62,237.15
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,294.2,231.12
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,321.79,252.92
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,347.39,272.82
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,367.49,289.13
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,397.95,312.97
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,394.4,310.71
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,387.99,306.15
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,416.44,328.31
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,431.85,338.97
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,415.44,323.89
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,391.39,300.93
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,359.4,269.01
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,314.89,224.42
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,251.79,168.2
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,188.7,115.26
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,125.2,75.8
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,84.14,69.15
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,80.67,66.39
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,80.99,66.86
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,68.99,56.23
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,56.03,44.54
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,44.72,34.1
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,32.72,22.77
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,20.63,8.61
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,8.65,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,5.51,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,95.71,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,141.62,108.08
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,192.93,161.17
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,262.12,223.24
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,149.1,126.8
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,32.85,22.89
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,41.33,30.25
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,49.83,37.47
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,91.99,73.5
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,137.46,111.59
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,172.83,140.84
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,208.27,169.6
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,295.54,240.26
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,360.65,291.09
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,350.02,281.38
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,339.65,272.37
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,464.74,370.8
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,562.17,444.78
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,602.76,473.18
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,617.27,483.08
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,590.75,462.69
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,544.23,428.05
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,534.03,420.26
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,522.56,411.25
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,539.69,424.0
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,536.56,421.51
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,507.83,399.83
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,478.16,377.19
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,455.91,359.82
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,430.86,339.58
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,388.03,304.93
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,346.22,270.51
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,304.99,236.03
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,264.99,202.17
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,222.09,166.72
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,182.61,135.38
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,145.38,108.6
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,112.56,94.3
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,102.12,85.48
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,88.61,73.75
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,73.79,60.64
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,59.89,48.09
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,47.06,36.25
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,33.98,23.96
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,21.64,10.06
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,9.44,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,7.97,1.28
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,9.87,2.96
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,11.41,4.29
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,12.94,5.6
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,23.66,14.86
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,34.43,24.06
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,49.49,36.82
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,64.62,49.48
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,77.72,60.29
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,91.24,71.34
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,66.65,50.67
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,43.83,31.47
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,51.98,38.27
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,60.15,45.01
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,72.22,54.97
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,84.78,65.3
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,104.46,81.5
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,124.14,97.59
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,141.25,111.56
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,158.09,125.27
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,128.31,100.93
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,99.58,77.36
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,112.42,88.06
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,125.03,98.48
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,123.36,97.2
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,121.68,95.94
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,113.2,89.1
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,104.89,82.4
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,105.39,83.0
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,105.79,83.55
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,105.17,83.24
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,104.21,82.65
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,91.77,72.38
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,79.3,65.19
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,81.92,67.73
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,85.37,70.92
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,73.46,60.35
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,62.67,50.57
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,48.75,37.79
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,34.55,24.54
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,21.67,10.68
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,8.65,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,62.83,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,221.34,8.78
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,381.02,303.42
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,483.23,399.29
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,584.29,483.76
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,640.65,529.06
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,688.04,564.91
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,774.43,626.96
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,869.41,691.65
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,916.54,719.85
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,949.59,737.81
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,982.47,756.16
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,999.71,763.69
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,983.88,749.33
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,970.39,737.23
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,966.65,733.02
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,958.77,726.08
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,967.48,730.44
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,972.12,732.01
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,981.74,737.33
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,980.81,735.75
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,961.84,721.8
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,938.73,705.44
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,910.74,686.33
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,878.54,664.44
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,839.46,637.32
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,796.71,607.66
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,736.46,563.44
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,675.79,517.7
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,619.54,473.83
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,561.72,427.52
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,499.92,377.67
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,437.43,325.5
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,375.88,272.1
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,313.36,216.87
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,245.38,158.52
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,181.94,107.36
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,117.8,65.9
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,63.95,50.68
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,60.83,48.25
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,57.76,45.73
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,50.04,38.99
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,46.98,36.23
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,40.58,30.28
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,34.29,24.15
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,22.13,11.4
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,12.59,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,40.12,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,179.73,48.72
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,311.91,250.72
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,429.3,357.3
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,555.64,462.99
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,560.8,468.58
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,561.52,469.17
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,508.58,425.96
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,432.89,362.05
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,431.48,357.65
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,402.16,330.97
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,640.9,523.01
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,850.76,680.68
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,826.13,660.11
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,787.3,630.2
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,746.18,596.56
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,676.92,542.13
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,759.94,605.83
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,814.1,647.19
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,865.01,686.01
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,900.65,711.99
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,880.88,697.17
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,857.6,680.12
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,599.25,480.27
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,318.74,253.96
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,378.55,302.42
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,416.87,332.93
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,333.97,266.53
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,270.71,215.4
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,219.63,174.41
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,167.69,132.44
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,144.72,113.94
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,122.68,96.12
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,118.61,92.92
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,114.1,89.26
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,104.21,81.27
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,94.55,73.5
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,90.8,70.19
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,85.89,70.39
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,72.3,58.65
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,58.3,46.42
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,43.52,33.3
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,27.47,18.92
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,20.57,12.6
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,13.68,6.26
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,9.42,1.75
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,4.72,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,3.4,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,5.3,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,7.2,0.46
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,9.1,2.19
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,9.87,2.89
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,10.64,3.57
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,12.17,4.89
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,13.71,6.19
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,16.01,8.14
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,18.32,10.08
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,23.71,14.63
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,29.1,19.16
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,41.07,29.21
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,53.07,39.22
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,109.09,86.21
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,168.78,135.39
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,292.98,237.37
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,400.86,323.46
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,378.0,304.45
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,355.85,286.39
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,483.4,389.16
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,601.23,481.06
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,594.38,474.88
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,585.53,467.67
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,524.6,419.32
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,454.29,363.63
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,456.99,366.28
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,465.14,372.36
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,376.92,301.81
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,307.33,245.82
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,263.65,210.58
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,229.59,182.91
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,253.33,199.35
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,260.83,200.55
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,226.27,168.44
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,184.93,132.0
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,138.49,97.71
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,95.1,78.97
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,91.48,76.08
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,87.04,72.35
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,73.66,60.52
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,58.76,47.13
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,48.13,37.33
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,37.53,27.31
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,24.6,14.22
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,11.8,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,13.33,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,13.7,2.33
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,12.92,5.09
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,18.65,10.33
2018,3,14,7,30,0.0,32.0,4.2,10.9,32.0,24.4,15.48
2018,3,14,7,45,34.5,67.5,4.45,10.95,78.5,92.04,75.51
2018,3,14,8,0,69.0,103.0,4.7,11.0,125.0,164.24,138.69
