Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,45,977.0,93.0,5.05,10.95,876.5,993.57,785.71
2018,3,24,12,0,979.0,93.0,5.2,11.0,885.0,961.71,763.63
2018,3,24,12,15,979.5,93.0,5.3,11.0,885.5,924.8,737.5
2018,3,24,12,30,980.0,93.0,5.4,11.0,886.0,884.36,708.61
2018,3,24,12,45,885.5,130.5,5.55,11.0,842.0,802.67,648.74
2018,3,24,13,0,791.0,168.0,5.7,11.0,798.0,732.71,593.11
2018,3,24,13,15,505.0,218.0,5.75,10.95,617.5,540.78,440.17
2018,3,24,13,30,219.0,268.0,5.8,10.9,437.0,365.2,296.91
2018,3,24,13,45,353.0,268.0,5.85,10.85,530.5,421.61,342.16
2018,3,24,14,0,487.0,268.0,5.9,10.8,624.0,468.0,376.58
2018,3,24,14,15,420.0,277.5,5.9,10.75,575.5,408.55,326.49
2018,3,24,14,30,353.0,287.0,5.9,10.7,527.0,353.38,280.25
2018,3,24,14,45,335.5,268.0,5.85,10.6,486.0,305.19,238.93
2018,3,24,15,0,318.0,249.0,5.8,10.5,445.0,259.46,199.66
2018,3,24,15,15,194.0,234.5,5.8,10.5,351.5,201.41,155.63
2018,3,24,15,30,70.0,220.0,5.8,10.5,258.0,161.56,128.48
2018,3,24,15,45,162.5,202.0,5.7,10.35,280.0,142.47,112.19
2018,3,24,16,0,255.0,184.0,5.6,10.2,302.0,121.57,103.27
2018,3,24,16,15,344.0,150.0,5.5,10.1,289.5,103.94,87.95
2018,3,24,16,30,433.0,116.0,5.4,10.0,277.0,82.41,68.92
2018,3,24,16,45,504.5,91.5,5.35,9.9,251.5,70.47,58.33
2018,3,24,17,0,576.0,67.0,5.3,9.8,226.0,53.94,43.4
2018,3,24,17,15,481.0,61.5,5.1,9.6,175.0,49.46,39.2
2018,3,24,17,30,386.0,56.0,4.9,9.4,124.0,45.27,35.02
2018,3,24,17,45,249.5,42.0,4.75,9.2,80.5,31.73,22.18
2018,3,24,18,0,113.0,28.0,4.6,9.0,37.0,21.0,9.04
2018,3,24,18,15,63.5,15.0,4.6,8.95,19.5,11.8,0.0
2018,3,24,18,30,14.0,2.0,4.6,8.9,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.55,8.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,5,45,1.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,25,6,0,2.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,25,6,15,95.0,13.0,3.35,8.35,20.0,65.05,0.0
2018,3,25,6,30,188.0,26.0,3.5,8.7,40.0,183.36,116.37
2018,3,25,6,45,229.5,28.0,3.65,9.0,59.0,229.68,189.96
2018,3,25,7,0,271.0,30.0,3.8,9.3,78.0,269.5,229.86
2018,3,25,7,15,193.0,50.5,3.9,9.4,90.5,239.98,205.94
2018,3,25,7,30,115.0,71.0,4.0,9.5,103.0,173.56,148.5
2018,3,25,7,45,350.0,84.0,4.05,9.6,208.5,431.04,370.79
2018,3,25,8,0,585.0,97.0,4.1,9.7,314.0,677.16,568.42
2018,3,25,8,15,570.0,114.0,4.2,9.85,350.5,700.76,584.05
2018,3,25,8,30,555.0,131.0,4.3,10.0,387.0,710.78,590.14
2018,3,25,8,45,576.5,140.5,4.35,10.1,431.0,764.37,629.56
2018,3,25,9,0,598.0,150.0,4.4,10.2,475.0,806.11,659.12
2018,3,25,9,15,713.0,129.5,4.45,10.35,547.5,905.33,730.97
2018,3,25,9,30,828.0,109.0,4.5,10.5,620.0,995.2,793.86
2018,3,25,9,45,866.5,103.5,4.55,10.6,666.5,1030.47,816.79
2018,3,25,10,0,905.0,98.0,4.6,10.7,713.0,1048.52,827.87
2018,3,25,10,15,926.0,95.0,4.7,10.8,749.0,1061.32,835.99
2018,3,25,10,30,947.0,92.0,4.8,10.9,785.0,1069.94,841.35
2018,3,25,10,45,954.5,92.0,4.9,10.95,810.0,1064.07,836.82
2018,3,25,11,0,962.0,92.0,5.0,11.0,835.0,1053.92,829.5
2018,3,25,11,15,967.0,92.0,5.1,11.05,852.0,1037.06,817.54
2018,3,25,11,30,972.0,92.0,5.2,11.1,869.0,1016.0,802.7
2018,3,25,11,45,975.5,91.5,5.3,11.2,878.0,988.92,783.4
2018,3,25,12,0,979.0,91.0,5.4,11.3,887.0,957.87,761.24
2018,3,25,12,15,979.5,91.0,5.55,11.3,887.5,920.95,735.28
2018,3,25,12,30,980.0,91.0,5.7,11.3,888.0,880.49,706.49
2018,3,25,12,45,979.5,90.0,5.8,11.35,880.0,834.96,673.24
2018,3,25,13,0,979.0,89.0,5.9,11.4,872.0,786.37,636.67
2018,3,25,13,15,975.0,88.5,5.95,11.35,855.5,733.06,593.91
2018,3,25,13,30,971.0,88.0,6.0,11.3,839.0,677.42,548.21
2018,3,25,13,45,965.0,87.0,6.05,11.3,814.5,618.16,498.25
2018,3,25,14,0,959.0,86.0,6.1,11.3,790.0,557.29,445.51
2018,3,25,14,15,950.0,85.0,6.1,11.25,758.0,493.78,389.04
2018,3,25,14,30,941.0,84.0,6.1,11.2,726.0,429.54,330.42
2018,3,25,14,45,923.0,84.5,6.1,11.1,685.5,363.2,269.23
2018,3,25,15,0,905.0,85.0,6.1,11.0,645.0,297.74,208.73
2018,3,25,15,15,895.0,81.0,6.1,11.0,602.5,231.62,149.54
2018,3,25,15,30,885.0,77.0,6.1,11.0,560.0,166.08,97.59
2018,3,25,15,45,862.5,74.5,6.0,10.85,511.0,101.72,62.59
2018,3,25,16,0,840.0,72.0,5.9,10.7,462.0,65.14,52.9
2018,3,25,16,15,808.0,69.0,5.85,10.6,409.5,62.43,50.69
2018,3,25,16,30,776.0,66.0,5.8,10.5,357.0,59.73,48.43
2018,3,25,16,45,729.5,62.0,5.8,10.4,303.0,56.07,45.23
2018,3,25,17,0,683.0,58.0,5.8,10.3,249.0,52.45,41.97
2018,3,25,17,15,612.0,52.5,5.7,10.05,196.5,43.7,33.95
2018,3,25,17,30,541.0,47.0,5.6,9.8,144.0,39.1,29.47
2018,3,25,17,45,421.0,38.0,5.5,9.55,98.5,31.5,22.01
2018,3,25,18,0,301.0,29.0,5.4,9.3,53.0,24.12,11.98
2018,3,25,18,15,160.0,16.5,5.4,9.2,28.0,12.98,0.0
2018,3,25,18,30,19.0,4.0,5.4,9.1,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,9.0,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,8.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,8.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,8.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,8.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.05,8.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,7.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,7.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,7.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,7.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.7,7.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.65,7.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.55,7.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,4.5,7.45,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,4.5,7.6,3.0,0.0,0.0
2018,3,26,6,15,199.5,16.0,4.6,8.05,30.0,127.7,0.0
2018,3,26,6,30,370.0,28.0,4.7,8.5,57.0,302.97,211.27
2018,3,26,6,45,484.5,35.0,4.8,8.95,103.5,412.61,343.54
2018,3,26,7,0,599.0,42.0,4.9,9.4,150.0,520.19,439.95
2018,3,26,7,15,663.0,47.0,5.0,9.75,203.0,603.28,511.22
2018,3,26,7,30,727.0,52.0,5.1,10.1,256.0,689.04,581.11
2018,3,26,7,45,767.5,56.0,5.2,10.45,310.0,755.68,632.96
2018,3,26,8,0,808.0,60.0,5.3,10.8,364.0,822.25,682.83
2018,3,26,8,15,836.0,63.5,5.35,11.1,416.5,865.82,713.52
2018,3,26,8,30,864.0,67.0,5.4,11.4,469.0,917.26,749.48
2018,3,26,8,45,883.0,69.5,5.45,11.7,517.5,956.51,775.64
2018,3,26,9,0,902.0,72.0,5.5,12.0,566.0,992.86,799.4
2018,3,26,9,15,917.0,73.5,5.5,12.25,610.0,1020.69,816.53
2018,3,26,9,30,932.0,75.0,5.5,12.5,654.0,1044.92,831.05
2018,3,26,9,45,944.0,76.0,5.55,12.75,692.5,1061.65,840.62
2018,3,26,10,0,956.0,77.0,5.6,13.0,731.0,1074.31,847.45
2018,3,26,10,15,963.0,78.5,5.55,13.15,762.5,1078.27,847.77
2018,3,26,10,30,970.0,80.0,5.5,13.3,794.0,1077.9,845.26
2018,3,26,10,45,974.5,80.5,5.45,13.5,817.5,1069.51,837.14
2018,3,26,11,0,979.0,81.0,5.4,13.7,841.0,1056.82,826.23
2018,3,26,11,15,982.5,81.5,5.4,13.85,857.5,1038.88,812.38
2018,3,26,11,30,986.0,82.0,5.4,14.0,874.0,1016.73,795.73
2018,3,26,11,45,987.5,82.5,5.35,14.1,882.5,988.62,774.76
2018,3,26,12,0,989.0,83.0,5.3,14.2,891.0,956.59,751.1
2018,3,26,12,15,987.0,83.5,5.25,14.3,890.0,917.83,722.64
2018,3,26,12,30,985.0,84.0,5.2,14.4,889.0,875.69,691.74
2018,3,26,12,45,981.5,85.0,5.2,14.45,880.5,829.69,658.34
2018,3,26,13,0,978.0,86.0,5.2,14.5,872.0,780.82,621.88
2018,3,26,13,15,972.0,86.5,5.2,14.55,854.5,727.18,579.32
2018,3,26,13,30,966.0,87.0,5.2,14.6,837.0,671.4,534.08
2018,3,26,13,45,957.0,87.5,5.2,14.6,812.0,612.07,484.95
2018,3,26,14,0,948.0,88.0,5.2,14.6,787.0,551.43,433.35
2018,3,26,14,15,937.5,87.5,5.25,14.55,754.5,488.29,378.42
2018,3,26,14,30,927.0,87.0,5.3,14.5,722.0,424.61,321.47
2018,3,26,14,45,914.0,85.5,5.35,14.5,683.5,359.11,261.89
2018,3,26,15,0,901.0,84.0,5.4,14.5,645.0,293.97,202.5
2018,3,26,15,15,880.0,82.5,5.4,14.5,599.0,227.99,144.97
2018,3,26,15,30,859.0,81.0,5.4,14.5,553.0,163.92,95.76
2018,3,26,15,45,837.5,78.5,5.45,14.25,505.0,94.78,57.38
2018,3,26,16,0,816.0,76.0,5.5,14.0,457.0,67.5,54.29
2018,3,26,16,15,787.0,72.5,5.5,13.7,406.0,64.62,52.0
2018,3,26,16,30,758.0,69.0,5.5,13.4,355.0,61.72,49.63
2018,3,26,16,45,709.0,65.0,5.5,13.1,301.0,58.13,46.58
2018,3,26,17,0,660.0,61.0,5.5,12.8,247.0,50.39,39.71
2018,3,26,17,15,589.0,54.0,5.4,12.4,194.5,44.61,34.45
2018,3,26,17,30,518.0,47.0,5.3,12.0,142.0,38.89,29.04
2018,3,26,17,45,392.0,38.0,5.25,11.55,96.5,31.3,21.71
2018,3,26,18,0,266.0,29.0,5.2,11.1,51.0,23.95,12.36
2018,3,26,18,15,143.0,16.5,5.1,10.95,27.0,12.98,0.0
2018,3,26,18,30,20.0,4.0,5.0,10.8,3.0,0.0,0.0
2018,3,26,18,45,10.0,2.0,4.95,10.6,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,3.8,10.25,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,3.8,10.4,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,3.95,10.85,31.5,123.48,0.0
2018,3,27,6,30,337.0,30.0,4.1,11.3,58.0,286.46,207.75
2018,3,27,6,45,449.0,37.5,4.2,11.75,103.5,391.05,322.83
2018,3,27,7,0,561.0,45.0,4.3,12.2,149.0,502.99,420.88
2018,3,27,7,15,626.0,51.0,4.3,12.45,201.5,579.08,484.98
2018,3,27,7,30,691.0,57.0,4.3,12.7,254.0,665.57,553.97
2018,3,27,7,45,732.5,61.0,4.35,12.95,307.0,731.9,604.53
2018,3,27,8,0,774.0,65.0,4.4,13.2,360.0,798.19,653.22
2018,3,27,8,15,802.5,69.0,4.4,13.5,412.0,852.06,690.62
2018,3,27,8,30,831.0,73.0,4.4,13.8,464.0,904.21,725.8
2018,3,27,8,45,803.5,88.0,4.35,14.1,498.0,914.05,729.12
2018,3,27,9,0,776.0,103.0,4.3,14.4,532.0,918.32,728.74
2018,3,27,9,15,764.5,116.5,4.25,14.65,566.5,931.77,735.23
2018,3,27,9,30,753.0,130.0,4.2,14.9,601.0,949.28,744.86
2018,3,27,9,45,805.0,120.5,4.1,15.1,651.5,985.53,767.5
2018,3,27,10,0,857.0,111.0,4.0,15.3,702.0,1026.09,792.72
2018,3,27,10,15,896.5,101.5,3.9,15.55,743.5,1036.21,796.5
2018,3,27,10,30,936.0,92.0,3.8,15.8,785.0,1056.1,807.32
2018,3,27,10,45,941.5,93.0,3.75,16.0,809.0,1049.32,800.48
2018,3,27,11,0,947.0,94.0,3.7,16.2,833.0,1038.32,791.19
2018,3,27,11,15,947.5,96.0,3.65,16.35,848.0,1019.38,776.86
2018,3,27,11,30,948.0,98.0,3.6,16.5,863.0,996.44,760.0
2018,3,27,11,45,852.5,148.0,3.55,16.7,841.0,943.07,722.17
2018,3,27,12,0,757.0,198.0,3.5,16.9,819.0,883.37,679.92
2018,3,27,12,15,720.5,217.0,3.55,17.0,808.0,837.12,646.08
2018,3,27,12,30,684.0,236.0,3.6,17.1,797.0,789.53,610.8
2018,3,27,12,45,730.0,210.0,3.6,17.2,803.5,765.19,593.35
2018,3,27,13,0,776.0,184.0,3.6,17.3,810.0,734.44,570.53
2018,3,27,13,15,796.5,168.5,3.7,17.35,800.5,686.9,534.91
2018,3,27,13,30,817.0,153.0,3.8,17.4,791.0,640.07,498.62
2018,3,27,13,45,831.0,140.5,3.85,17.45,772.5,588.11,456.97
2018,3,27,14,0,845.0,128.0,3.9,17.5,754.0,532.93,411.37
2018,3,27,14,15,829.0,127.5,4.0,17.45,720.5,471.42,359.68
2018,3,27,14,30,813.0,127.0,4.1,17.4,687.0,410.31,306.88
2018,3,27,14,45,844.5,107.0,4.15,17.35,661.0,349.45,251.92
2018,3,27,15,0,876.0,87.0,4.2,17.3,635.0,288.05,195.6
2018,3,27,15,15,876.5,80.0,4.2,17.3,596.5,223.58,139.53
2018,3,27,15,30,877.0,73.0,4.2,17.3,558.0,158.45,89.6
2018,3,27,15,45,859.0,70.0,4.35,16.85,510.5,94.77,57.32
2018,3,27,16,0,841.0,67.0,4.5,16.4,463.0,68.38,54.52
2018,3,27,16,15,809.5,65.0,4.45,15.95,411.0,59.54,47.04
2018,3,27,16,30,778.0,63.0,4.4,15.5,359.0,57.49,45.47
2018,3,27,16,45,733.5,59.5,4.4,15.1,306.0,54.15,42.68
2018,3,27,17,0,689.0,56.0,4.4,14.7,253.0,50.88,39.85
2018,3,27,17,15,618.5,51.0,4.3,14.2,200.5,46.17,35.6
2018,3,27,17,30,548.0,46.0,4.2,13.7,148.0,38.31,28.36
2018,3,27,17,45,412.5,38.5,4.15,13.15,101.0,31.79,22.05
2018,3,27,18,0,277.0,31.0,4.1,12.6,54.0,25.66,14.08
2018,3,27,18,15,151.5,18.0,4.0,12.4,29.0,14.16,0.0
2018,3,27,18,30,26.0,5.0,3.9,12.2,4.0,0.0,0.0
2018,3,27,18,45,13.0,2.5,3.75,11.95,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,1.25,11.85,2.5,0.0,0.0
2018,3,28,6,0,48.0,6.0,1.3,11.9,5.0,0.0,0.0
2018,3,28,6,15,199.5,18.0,1.4,12.25,33.0,129.22,0.0
2018,3,28,6,30,351.0,30.0,1.5,12.6,61.0,297.24,220.52
2018,3,28,6,45,459.0,38.0,1.65,12.95,107.5,398.13,324.2
2018,3,28,7,0,567.0,46.0,1.8,13.3,154.0,508.23,417.6
2018,3,28,7,15,631.5,51.5,1.95,13.55,206.5,583.7,479.17
2018,3,28,7,30,696.0,57.0,2.1,13.8,259.0,669.3,545.51
2018,3,28,7,45,738.5,61.0,2.2,14.1,312.5,736.54,594.83
2018,3,28,8,0,781.0,65.0,2.3,14.4,366.0,803.82,642.41
2018,3,28,8,15,810.5,68.0,2.4,14.65,418.0,857.41,678.79
2018,3,28,8,30,840.0,71.0,2.5,14.9,470.0,909.29,713.21
2018,3,28,8,45,861.5,73.0,2.55,15.15,518.5,938.7,730.88
2018,3,28,9,0,883.0,75.0,2.6,15.4,567.0,976.23,754.21
2018,3,28,9,15,900.5,76.0,2.55,15.65,611.5,1005.43,770.51
2018,3,28,9,30,918.0,77.0,2.5,15.9,656.0,1031.17,784.4
2018,3,28,9,45,932.5,76.5,2.5,16.15,694.5,1048.3,793.07
2018,3,28,10,0,947.0,76.0,2.5,16.4,733.0,1061.48,799.31
2018,3,28,10,15,954.5,77.5,2.45,16.7,764.5,1065.82,799.13
2018,3,28,10,30,962.0,79.0,2.4,17.0,796.0,1065.86,796.38
2018,3,28,10,45,967.0,80.0,2.4,17.3,820.0,1058.49,789.6
2018,3,28,11,0,972.0,81.0,2.4,17.6,844.0,1046.81,780.26
2018,3,28,11,15,975.5,81.5,2.45,17.85,860.0,1028.85,767.71
2018,3,28,11,30,979.0,82.0,2.5,18.1,876.0,1006.71,752.56
2018,3,28,11,45,980.0,83.0,2.55,18.35,884.5,978.74,733.6
2018,3,28,12,0,981.0,84.0,2.6,18.6,893.0,946.88,712.08
2018,3,28,12,15,981.0,83.5,2.65,18.75,892.5,908.94,686.65
2018,3,28,12,30,981.0,83.0,2.7,18.9,892.0,867.54,658.73
2018,3,28,12,45,978.5,83.5,2.8,19.05,883.5,821.93,628.0
2018,3,28,13,0,976.0,84.0,2.9,19.2,875.0,773.39,593.97
2018,3,28,13,15,971.5,83.5,3.0,19.3,858.0,719.92,554.05
2018,3,28,13,30,967.0,83.0,3.1,19.4,841.0,664.21,511.24
2018,3,28,13,45,960.5,82.5,3.15,19.45,816.5,605.39,464.63
2018,3,28,14,0,954.0,82.0,3.2,19.5,792.0,545.05,415.27
2018,3,28,14,15,945.5,80.5,3.3,19.4,760.0,481.74,362.3
2018,3,28,14,30,937.0,79.0,3.4,19.3,728.0,417.7,306.98
2018,3,28,14,45,925.5,78.0,3.5,19.25,690.0,352.66,249.53
2018,3,28,15,0,914.0,77.0,3.6,19.2,652.0,287.79,191.99
2018,3,28,15,15,899.0,75.0,3.6,19.2,608.0,221.96,135.98
2018,3,28,15,30,884.0,73.0,3.6,19.2,564.0,157.31,87.93
2018,3,28,15,45,863.5,70.5,3.75,18.65,515.5,93.47,56.74
2018,3,28,16,0,843.0,68.0,3.9,18.1,467.0,69.15,54.79
2018,3,28,16,15,815.0,65.0,3.85,17.6,415.5,59.64,46.8
2018,3,28,16,30,787.0,62.0,3.8,17.1,364.0,56.89,44.64
2018,3,28,16,45,746.5,58.0,3.8,16.6,311.0,53.18,41.55
2018,3,28,17,0,706.0,54.0,3.8,16.1,258.0,49.47,38.38
2018,3,28,17,15,644.5,49.0,3.65,15.55,206.0,44.76,34.17
2018,3,28,17,30,583.0,44.0,3.5,15.0,154.0,40.14,29.84
2018,3,28,17,45,451.5,37.0,3.35,14.45,106.0,30.76,21.09
2018,3,28,18,0,320.0,30.0,3.2,13.9,58.0,24.89,13.84
2018,3,28,18,15,185.0,18.0,3.05,13.65,31.5,14.16,0.0
2018,3,28,18,30,50.0,6.0,2.9,13.4,5.0,0.0,0.0
2018,3,28,18,45,25.0,3.0,2.8,13.15,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,5,45,20.5,3.0,0.95,13.3,3.0,0.0,0.0
2018,3,29,6,0,41.0,6.0,1.0,13.3,6.0,4.72,0.0
2018,3,29,6,15,148.5,19.5,1.1,13.65,31.5,129.64,0.0
2018,3,29,6,30,256.0,33.0,1.2,14.0,57.0,239.99,181.14
2018,3,29,6,45,391.0,41.5,1.3,14.3,105.0,355.45,288.92
2018,3,29,7,0,526.0,50.0,1.4,14.6,153.0,483.01,395.21
2018,3,29,7,15,618.5,53.5,1.45,14.9,210.0,581.75,472.99
2018,3,29,7,30,711.0,57.0,1.5,15.2,267.0,681.13,547.4
2018,3,29,7,45,752.5,61.0,1.6,15.45,321.0,747.97,595.25
2018,3,29,8,0,794.0,65.0,1.7,15.7,375.0,814.74,641.55
2018,3,29,8,15,822.5,68.0,1.7,16.05,427.5,867.71,675.38
2018,3,29,8,30,851.0,71.0,1.7,16.4,480.0,908.04,699.65
2018,3,29,8,45,871.5,73.0,1.75,16.7,528.5,947.49,723.72
2018,3,29,9,0,892.0,75.0,1.8,17.0,577.0,984.14,745.58
2018,3,29,9,15,909.0,77.0,1.8,17.35,622.0,1014.14,762.02
2018,3,29,9,30,926.0,79.0,1.8,17.7,667.0,1040.59,776.08
2018,3,29,9,45,939.5,79.0,1.8,18.0,705.5,1057.24,783.94
2018,3,29,10,0,953.0,79.0,1.8,18.3,744.0,1069.88,789.43
2018,3,29,10,15,960.0,80.5,1.85,18.6,775.5,1073.54,790.09
2018,3,29,10,30,967.0,82.0,1.9,18.9,807.0,1072.87,788.26
2018,3,29,10,45,972.0,83.5,1.9,19.2,831.5,1065.85,781.85
2018,3,29,11,0,977.0,85.0,1.9,19.5,856.0,1054.47,772.92
2018,3,29,11,15,980.5,86.0,1.95,19.75,872.5,1036.78,760.97
2018,3,29,11,30,984.0,87.0,2.0,20.0,889.0,1014.87,746.45
2018,3,29,11,45,985.5,87.5,2.0,20.25,897.5,986.5,727.2
2018,3,29,12,0,987.0,88.0,2.0,20.5,906.0,954.22,705.49
2018,3,29,12,15,988.5,87.5,2.05,20.7,906.5,917.17,681.31
2018,3,29,12,30,990.0,87.0,2.1,20.9,907.0,876.53,654.59
2018,3,29,12,45,989.5,86.0,2.15,21.1,898.5,830.47,623.98
2018,3,29,13,0,989.0,85.0,2.2,21.3,890.0,781.35,589.98
2018,3,29,13,15,981.5,86.0,2.25,21.35,872.0,726.59,550.0
2018,3,29,13,30,974.0,87.0,2.3,21.4,854.0,669.81,507.33
2018,3,29,13,45,966.0,87.0,2.4,21.45,828.5,610.13,461.35
2018,3,29,14,0,958.0,87.0,2.5,21.5,803.0,549.07,412.6
2018,3,29,14,15,947.5,86.0,2.65,21.35,770.0,484.98,360.2
2018,3,29,14,30,937.0,85.0,2.8,21.2,737.0,420.39,305.48
2018,3,29,14,45,932.5,81.5,3.0,21.05,701.0,355.45,248.89
2018,3,29,15,0,928.0,78.0,3.2,20.9,665.0,289.88,191.32
2018,3,29,15,15,902.0,79.0,3.2,20.9,617.0,223.43,135.89
2018,3,29,15,30,876.0,80.0,3.2,20.9,569.0,159.4,89.56
2018,3,29,15,45,870.5,74.0,3.4,20.15,524.5,94.28,57.98
2018,3,29,16,0,865.0,68.0,3.6,19.4,480.0,69.65,54.92
2018,3,29,16,15,837.0,65.0,3.55,18.85,427.5,66.2,52.25
2018,3,29,16,30,809.0,62.0,3.5,18.3,375.0,57.26,44.72
2018,3,29,16,45,768.5,58.5,3.45,17.75,321.0,53.88,41.97
2018,3,29,17,0,728.0,55.0,3.4,17.2,267.0,50.54,39.15
2018,3,29,17,15,615.5,53.0,3.25,16.6,207.0,44.07,33.42
2018,3,29,17,30,503.0,51.0,3.1,16.0,147.0,41.86,31.26
2018,3,29,17,45,440.5,40.5,2.9,15.4,105.5,33.53,23.45
2018,3,29,18,0,378.0,30.0,2.7,14.8,64.0,25.07,14.27
2018,3,29,18,15,217.5,18.5,2.65,14.55,35.0,14.56,0.0
2018,3,29,18,30,57.0,7.0,2.6,14.3,6.0,0.0,0.0
2018,3,29,18,45,28.5,3.5,2.5,14.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,5,45,19.0,3.0,0.9,12.15,3.0,0.0,0.0
2018,3,30,6,0,38.0,6.0,0.8,12.2,6.0,24.7,0.0
2018,3,30,6,15,114.0,20.5,0.75,12.5,30.0,112.38,0.0
2018,3,30,6,30,190.0,35.0,0.7,12.8,54.0,200.26,153.75
2018,3,30,6,45,280.5,47.5,0.65,13.1,94.5,283.33,231.17
2018,3,30,7,0,371.0,60.0,0.6,13.4,135.0,375.94,309.29
2018,3,30,7,15,445.0,69.5,0.55,13.6,185.0,466.75,382.01
2018,3,30,7,30,519.0,79.0,0.5,13.8,235.0,557.23,449.87
2018,3,30,7,45,484.5,102.0,0.45,14.05,269.0,566.05,453.93
2018,3,30,8,0,450.0,125.0,0.4,14.3,303.0,578.76,460.79
2018,3,30,8,15,436.5,147.5,0.35,14.7,339.0,605.29,476.66
2018,3,30,8,30,423.0,170.0,0.3,15.1,375.0,628.57,489.47
2018,3,30,8,45,458.0,180.0,0.25,15.5,422.0,681.48,523.91
2018,3,30,9,0,493.0,190.0,0.2,15.9,469.0,733.58,556.33
2018,3,30,9,15,509.0,200.0,0.2,16.2,507.5,765.39,574.92
2018,3,30,9,30,525.0,210.0,0.2,16.5,546.0,794.98,592.09
2018,3,30,9,45,491.0,238.5,0.25,16.8,567.0,791.46,586.77
2018,3,30,10,0,457.0,267.0,0.3,17.1,588.0,784.11,579.63
2018,3,30,10,15,418.5,295.5,0.35,17.35,599.0,768.77,567.45
2018,3,30,10,30,380.0,324.0,0.4,17.6,610.0,730.25,540.48
2018,3,30,10,45,418.0,319.0,0.45,17.85,643.0,773.65,569.81
2018,3,30,11,0,456.0,314.0,0.5,18.1,676.0,793.45,582.6
2018,3,30,11,15,456.0,321.5,0.5,18.35,689.5,785.11,575.45
2018,3,30,11,30,456.0,329.0,0.5,18.6,703.0,774.16,567.05
2018,3,30,11,45,554.0,292.0,0.55,18.8,750.5,807.93,591.5
2018,3,30,12,0,652.0,255.0,0.6,19.0,798.0,838.37,612.61
2018,3,30,12,15,754.0,205.5,0.65,19.25,833.0,848.61,620.57
2018,3,30,12,30,856.0,156.0,0.7,19.5,868.0,842.01,617.64
2018,3,30,12,45,834.0,165.5,0.75,19.7,853.5,792.28,583.74
2018,3,30,13,0,812.0,175.0,0.8,19.9,839.0,741.27,548.72
2018,3,30,13,15,756.5,193.5,0.95,20.05,802.5,678.93,505.85
2018,3,30,13,30,701.0,212.0,1.1,20.2,766.0,614.72,460.33
2018,3,30,13,45,730.5,190.0,1.25,20.3,752.5,567.95,426.19
2018,3,30,14,0,760.0,168.0,1.4,20.4,739.0,516.73,386.71
2018,3,30,14,15,713.5,177.0,1.5,20.35,695.5,452.83,336.47
2018,3,30,14,30,667.0,186.0,1.6,20.3,652.0,392.77,288.0
2018,3,30,14,45,614.5,190.5,1.75,20.3,602.0,332.02,238.64
2018,3,30,15,0,562.0,195.0,1.9,20.3,552.0,274.67,192.21
2018,3,30,15,15,610.0,165.0,1.9,20.3,528.5,221.86,146.74
2018,3,30,15,30,658.0,135.0,1.9,20.3,505.0,160.68,99.32
2018,3,30,15,45,548.0,149.5,2.1,19.95,439.5,115.49,81.09
2018,3,30,16,0,438.0,164.0,2.3,19.6,374.0,109.91,89.31
2018,3,30,16,15,402.5,149.0,2.35,19.05,325.5,101.3,82.43
2018,3,30,16,30,367.0,134.0,2.4,18.5,277.0,92.39,75.18
2018,3,30,16,45,390.5,112.0,2.45,18.0,244.5,79.55,64.35
2018,3,30,17,0,414.0,90.0,2.5,17.5,212.0,65.95,52.63
2018,3,30,17,15,386.5,74.5,2.5,16.8,170.5,55.43,43.41
2018,3,30,17,30,359.0,59.0,2.5,16.1,129.0,44.56,33.64
2018,3,30,17,45,284.0,45.5,2.5,15.45,90.5,34.46,24.3
2018,3,30,18,0,209.0,32.0,2.5,14.8,52.0,24.29,13.94
2018,3,30,18,15,119.5,18.5,2.6,14.5,28.5,14.04,0.0
2018,3,30,18,30,30.0,5.0,2.7,14.2,5.0,3.93,0.0
2018,3,30,18,45,15.0,2.5,2.75,13.9,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,31,5,45,7.0,2.0,2.25,11.2,2.0,0.0,0.0
2018,3,31,6,0,14.0,4.0,2.3,11.3,4.0,10.5,0.0
2018,3,31,6,15,7.0,8.0,2.35,11.55,8.0,10.31,0.0
2018,3,31,6,30,0.0,12.0,2.4,11.8,12.0,9.11,1.72
2018,3,31,6,45,0.0,17.5,2.45,12.1,17.5,13.3,5.64
2018,3,31,7,0,0.0,23.0,2.5,12.4,23.0,17.5,9.41
2018,3,31,7,15,0.0,35.5,2.5,12.6,35.5,27.08,17.77
2018,3,31,7,30,0.0,48.0,2.5,12.8,48.0,36.7,26.08
2018,3,31,7,45,0.0,78.0,2.5,13.0,78.0,61.25,47.07
2018,3,31,8,0,0.0,108.0,2.5,13.2,108.0,88.53,70.05
2018,3,31,8,15,14.0,145.0,2.45,13.4,152.0,136.15,110.32
2018,3,31,8,30,28.0,182.0,2.4,13.6,196.0,203.4,165.82
2018,3,31,8,45,49.0,214.0,2.4,13.8,241.0,257.1,209.35
2018,3,31,9,0,70.0,246.0,2.4,14.0,286.0,311.06,252.2
2018,3,31,9,15,78.0,268.5,2.4,14.2,316.0,340.78,274.73
2018,3,31,9,30,86.0,291.0,2.4,14.4,346.0,370.1,296.76
2018,3,31,9,45,95.0,310.5,2.35,14.6,375.0,396.47,316.23
2018,3,31,10,0,104.0,330.0,2.3,14.8,404.0,422.24,335.04
2018,3,31,10,15,107.0,346.0,2.35,14.95,424.5,437.33,345.66
2018,3,31,10,30,110.0,362.0,2.4,15.1,445.0,451.7,355.78
2018,3,31,10,45,118.0,376.0,2.45,15.3,467.5,491.22,384.67
2018,3,31,11,0,126.0,390.0,2.5,15.5,490.0,505.74,394.76
2018,3,31,11,15,125.5,396.5,2.6,15.6,498.0,503.18,392.39
2018,3,31,11,30,125.0,403.0,2.7,15.7,506.0,499.8,389.55
2018,3,31,11,45,140.0,410.0,2.8,15.85,526.5,509.95,397.22
2018,3,31,12,0,155.0,417.0,2.9,16.0,547.0,518.19,403.35
2018,3,31,12,15,190.0,414.0,3.0,16.0,573.0,531.75,414.26
2018,3,31,12,30,225.0,411.0,3.1,16.0,599.0,541.94,422.46
2018,3,31,12,45,276.0,395.5,3.2,16.0,624.0,561.73,437.87
2018,3,31,13,0,327.0,380.0,3.3,16.0,649.0,562.73,439.08
2018,3,31,13,15,365.0,358.5,3.35,15.95,653.0,545.06,425.88
2018,3,31,13,30,403.0,337.0,3.4,15.9,657.0,523.35,409.1
2018,3,31,13,45,445.0,309.5,3.5,15.8,653.0,500.56,390.84
2018,3,31,14,0,487.0,282.0,3.6,15.7,649.0,466.53,362.98
2018,3,31,14,15,452.0,282.0,3.65,15.55,612.0,414.38,320.51
2018,3,31,14,30,417.0,282.0,3.7,15.4,575.0,365.52,280.21
2018,3,31,14,45,383.5,274.5,3.75,15.25,532.5,315.43,238.82
2018,3,31,15,0,350.0,267.0,3.8,15.1,490.0,270.69,202.04
2018,3,31,15,15,297.0,256.5,3.8,15.1,437.0,224.71,166.3
2018,3,31,15,30,244.0,246.0,3.8,15.1,384.0,185.52,138.51
2018,3,31,15,45,283.0,218.0,3.9,14.7,364.5,147.4,113.67
2018,3,31,16,0,322.0,190.0,4.0,14.3,345.0,126.16,105.36
2018,3,31,16,15,281.0,173.0,4.0,14.0,297.5,115.97,96.97
2018,3,31,16,30,240.0,156.0,4.0,13.7,250.0,105.53,88.21
2018,3,31,16,45,221.5,131.5,4.0,13.4,208.5,90.76,75.47
2018,3,31,17,0,203.0,107.0,4.0,13.1,167.0,75.43,62.01
2018,3,31,17,15,214.5,88.0,3.95,12.75,140.5,63.3,51.16
2018,3,31,17,30,226.0,69.0,3.9,12.4,114.0,50.66,39.61
2018,3,31,17,45,171.0,51.5,3.85,12.05,79.5,38.1,27.9
2018,3,31,18,0,116.0,34.0,3.8,11.7,45.0,25.39,15.29
2018,3,31,18,15,65.5,19.0,3.8,11.5,24.5,14.3,0.0
2018,3,31,18,30,15.0,4.0,3.8,11.3,4.0,3.15,0.0
2018,3,31,18,45,7.5,2.0,3.75,11.1,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,25.0,4.5,4.15,10.25,5.0,0.0,0.0
2018,4,1,6,0,50.0,9.0,4.2,10.4,10.0,33.34,0.0
2018,4,1,6,15,177.0,24.5,4.35,10.7,41.5,157.58,42.41
2018,4,1,6,30,304.0,40.0,4.5,11.0,73.0,277.57,223.11
2018,4,1,6,45,407.0,49.5,4.6,11.25,120.0,373.82,313.44
2018,4,1,7,0,510.0,59.0,4.7,11.5,167.0,480.65,407.05
2018,4,1,7,15,574.5,66.5,4.65,11.75,219.5,562.79,475.39
2018,4,1,7,30,639.0,74.0,4.6,12.0,272.0,648.07,543.09
2018,4,1,7,45,682.5,79.5,4.55,12.2,325.5,715.51,594.16
2018,4,1,8,0,726.0,85.0,4.5,12.4,379.0,783.25,643.64
2018,4,1,8,15,756.5,89.0,4.4,12.65,430.5,830.98,676.05
2018,4,1,8,30,787.0,93.0,4.3,12.9,482.0,883.52,711.19
2018,4,1,8,45,809.5,97.0,4.25,13.15,531.0,926.28,738.7
2018,4,1,9,0,832.0,101.0,4.2,13.4,580.0,966.26,763.95
2018,4,1,9,15,851.5,102.5,4.25,13.65,624.5,997.2,783.12
2018,4,1,9,30,871.0,104.0,4.3,13.9,669.0,1024.67,800.03
2018,4,1,9,45,887.0,104.5,4.3,14.1,708.0,1030.16,801.26
2018,4,1,10,0,903.0,105.0,4.3,14.3,747.0,1045.16,809.46
2018,4,1,10,15,911.5,107.0,4.4,14.45,778.5,1050.22,812.04
2018,4,1,10,30,920.0,109.0,4.5,14.6,810.0,1051.11,811.97
2018,4,1,10,45,926.0,110.0,4.6,14.75,834.0,1044.24,806.71
2018,4,1,11,0,932.0,111.0,4.7,14.9,858.0,1033.2,798.72
2018,4,1,11,15,936.0,112.0,4.8,14.95,874.0,1016.09,786.93
2018,4,1,11,30,940.0,113.0,4.9,15.0,890.0,994.91,772.37
2018,4,1,11,45,942.5,113.0,5.0,15.1,898.5,967.44,753.24
2018,4,1,12,0,945.0,113.0,5.1,15.2,907.0,936.2,731.4
2018,4,1,12,15,945.5,112.5,5.3,15.25,906.5,899.18,706.07
2018,4,1,12,30,946.0,112.0,5.5,15.3,906.0,858.82,678.0
2018,4,1,12,45,944.5,111.5,5.65,15.35,897.5,813.78,645.88
2018,4,1,13,0,943.0,111.0,5.8,15.4,889.0,765.92,609.07
2018,4,1,13,15,939.0,110.0,5.95,15.35,872.0,713.37,567.8
2018,4,1,13,30,935.0,109.0,6.1,15.3,855.0,658.66,523.64
2018,4,1,13,45,929.0,108.0,6.25,15.25,830.5,600.94,475.75
2018,4,1,14,0,923.0,107.0,6.4,15.2,806.0,541.74,425.15
2018,4,1,14,15,914.0,105.5,6.5,15.05,774.0,479.65,370.76
2018,4,1,14,30,905.0,104.0,6.6,14.9,742.0,416.95,314.38
2018,4,1,14,45,893.5,101.5,6.75,14.8,703.5,352.41,255.58
2018,4,1,15,0,882.0,99.0,6.9,14.7,665.0,288.12,197.19
2018,4,1,15,15,865.5,96.5,6.9,14.7,620.5,218.48,137.39
2018,4,1,15,30,849.0,94.0,6.9,14.7,576.0,154.42,90.05
2018,4,1,15,45,827.0,90.5,7.05,14.3,527.0,91.26,61.02
2018,4,1,16,0,805.0,87.0,7.2,13.9,478.0,74.97,60.83
2018,4,1,16,15,771.5,83.0,7.2,13.65,424.5,71.93,58.41
2018,4,1,16,30,738.0,79.0,7.2,13.4,371.0,68.86,55.93
2018,4,1,16,45,693.0,73.5,7.2,13.15,317.0,59.47,47.74
2018,4,1,17,0,648.0,68.0,7.2,12.9,263.0,55.29,44.09
2018,4,1,17,15,564.5,63.0,7.15,12.6,209.0,51.1,40.3
2018,4,1,17,30,481.0,58.0,7.1,12.3,155.0,47.14,36.5
2018,4,1,17,45,363.5,47.0,7.05,12.0,107.5,38.28,28.08
2018,4,1,18,0,246.0,36.0,7.0,11.7,60.0,27.34,17.09
2018,4,1,18,15,143.5,22.0,7.0,11.6,34.0,16.67,0.0
2018,4,1,18,30,41.0,8.0,7.0,11.5,8.0,6.29,0.0
2018,4,1,18,45,20.5,4.0,7.0,11.35,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,10.95,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,2,5,45,22.0,4.5,6.1,10.9,5.0,0.0,0.0
2018,4,2,6,0,44.0,9.0,6.2,11.1,10.0,30.17,0.0
2018,4,2,6,15,122.0,23.5,6.3,11.25,35.5,125.22,52.64
2018,4,2,6,30,200.0,38.0,6.4,11.4,61.0,207.43,167.45
2018,4,2,6,45,161.0,57.0,6.55,11.6,81.5,196.84,164.45
2018,4,2,7,0,122.0,76.0,6.7,11.8,102.0,181.86,153.35
2018,4,2,7,15,198.5,93.0,6.7,11.95,149.5,279.25,238.78
2018,4,2,7,30,275.0,110.0,6.7,12.1,197.0,367.39,314.84
2018,4,2,7,45,319.0,127.0,6.75,12.3,245.0,432.85,369.53
2018,4,2,8,0,363.0,144.0,6.8,12.5,293.0,522.04,441.8
2018,4,2,8,15,377.5,163.5,6.7,12.65,336.0,567.35,476.55
2018,4,2,8,30,392.0,183.0,6.6,12.8,379.0,611.47,509.75
2018,4,2,8,45,389.5,204.5,6.55,13.0,415.0,616.89,511.97
2018,4,2,9,0,387.0,226.0,6.5,13.2,451.0,643.06,530.07
2018,4,2,9,15,451.5,223.0,6.45,13.35,504.0,730.24,596.84
2018,4,2,9,30,516.0,220.0,6.4,13.5,557.0,793.47,644.33
2018,4,2,9,45,657.0,179.5,6.4,13.65,633.5,902.29,726.2
2018,4,2,10,0,798.0,139.0,6.4,13.8,710.0,989.35,788.19
2018,4,2,10,15,856.0,120.0,6.3,13.9,755.5,1021.32,808.79
2018,4,2,10,30,914.0,101.0,6.2,14.0,801.0,1034.8,816.22
2018,4,2,10,45,920.0,102.5,6.1,14.1,825.0,1028.63,809.7
2018,4,2,11,0,926.0,104.0,6.0,14.2,849.0,1018.29,800.49
2018,4,2,11,15,930.0,104.5,5.9,14.3,865.0,1000.87,786.39
2018,4,2,11,30,934.0,105.0,5.8,14.4,881.0,979.45,769.63
2018,4,2,11,45,936.5,105.0,5.7,14.45,889.0,952.25,749.0
2018,4,2,12,0,939.0,105.0,5.6,14.5,897.0,921.32,725.81
2018,4,2,12,15,939.0,105.0,5.6,14.55,896.5,884.7,699.11
2018,4,2,12,30,939.0,105.0,5.6,14.6,896.0,844.78,669.95
2018,4,2,12,45,937.0,104.5,5.6,14.65,887.5,799.79,636.92
2018,4,2,13,0,935.0,104.0,5.6,14.7,879.0,752.05,599.5
2018,4,2,13,15,929.5,105.0,5.65,14.65,862.5,700.76,558.68
2018,4,2,13,30,924.0,106.0,5.7,14.6,846.0,647.43,515.19
2018,4,2,13,45,916.0,106.0,5.7,14.55,821.5,590.12,467.26
2018,4,2,14,0,908.0,106.0,5.7,14.5,797.0,531.55,416.96
2018,4,2,14,15,898.0,105.0,5.7,14.4,765.0,470.36,363.23
2018,4,2,14,30,888.0,104.0,5.7,14.3,733.0,408.69,307.73
2018,4,2,14,45,873.5,103.0,5.65,14.2,694.5,345.46,250.18
2018,4,2,15,0,859.0,102.0,5.6,14.1,656.0,278.85,190.29
2018,4,2,15,15,842.5,99.0,5.6,14.1,612.0,214.39,135.06
2018,4,2,15,30,826.0,96.0,5.6,14.1,568.0,151.52,88.99
2018,4,2,15,45,803.5,92.5,5.55,13.8,519.5,89.92,61.48
2018,4,2,16,0,781.0,89.0,5.5,13.5,471.0,75.86,61.68
2018,4,2,16,15,727.0,88.5,5.45,13.2,413.5,69.35,56.21
2018,4,2,16,30,673.0,88.0,5.4,12.9,356.0,68.75,55.92
2018,4,2,16,45,629.0,80.0,5.35,12.6,302.5,63.14,51.13
2018,4,2,17,0,585.0,72.0,5.3,12.3,249.0,57.41,46.11
2018,4,2,17,15,539.5,64.5,5.2,11.95,203.5,51.94,41.18
2018,4,2,17,30,494.0,57.0,5.1,11.6,158.0,46.4,35.99
2018,4,2,17,45,386.0,48.0,5.0,11.2,112.5,39.19,29.04
2018,4,2,18,0,278.0,39.0,4.9,10.8,67.0,29.63,19.29
2018,4,2,18,15,160.0,24.0,4.7,10.65,38.0,18.17,0.0
2018,4,2,18,30,42.0,9.0,4.5,10.5,9.0,7.08,0.0
2018,4,2,18,45,21.0,4.5,4.3,10.3,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,3,5,45,13.5,4.5,3.0,9.3,5.0,0.0,0.0
2018,4,3,6,0,27.0,9.0,2.9,9.5,10.0,21.24,0.0
2018,4,3,6,15,122.5,25.5,2.95,9.75,39.0,130.02,69.47
2018,4,3,6,30,218.0,42.0,3.0,10.0,68.0,223.9,182.08
2018,4,3,6,45,268.0,55.0,3.05,10.3,103.0,282.07,237.08
2018,4,3,7,0,318.0,68.0,3.1,10.6,138.0,345.27,293.35
2018,4,3,7,15,268.0,94.0,3.05,10.85,164.0,333.35,283.83
2018,4,3,7,30,218.0,120.0,3.0,11.1,190.0,333.57,282.73
2018,4,3,7,45,441.5,110.5,2.95,11.3,283.5,537.06,451.43
2018,4,3,8,0,665.0,101.0,2.9,11.5,377.0,747.38,611.75
2018,4,3,8,15,722.5,100.5,2.95,11.75,435.0,818.62,660.93
2018,4,3,8,30,780.0,100.0,3.0,12.0,493.0,883.18,705.05
2018,4,3,8,45,803.0,103.5,3.0,12.25,541.5,925.55,732.03
2018,4,3,9,0,826.0,107.0,3.0,12.5,590.0,965.14,756.83
2018,4,3,9,15,842.5,109.5,3.05,12.7,633.5,994.01,774.48
2018,4,3,9,30,859.0,112.0,3.1,12.9,677.0,1019.34,789.74
2018,4,3,9,45,871.5,114.5,3.1,13.1,715.0,1036.89,799.24
2018,4,3,10,0,884.0,117.0,3.1,13.3,753.0,1050.44,806.19
2018,4,3,10,15,894.0,118.0,3.05,13.45,784.0,1041.29,797.55
2018,4,3,10,30,904.0,119.0,3.0,13.6,815.0,1042.36,796.29
2018,4,3,10,45,911.5,119.0,2.95,13.75,838.5,1035.78,789.9
2018,4,3,11,0,919.0,119.0,2.9,13.9,862.0,1025.07,780.99
2018,4,3,11,15,923.5,119.0,2.8,14.05,878.0,1007.39,767.07
2018,4,3,11,30,928.0,119.0,2.7,14.2,894.0,985.73,750.68
2018,4,3,11,45,931.0,118.5,2.65,14.3,901.5,958.33,731.16
2018,4,3,12,0,934.0,118.0,2.6,14.4,909.0,927.2,709.2
2018,4,3,12,15,872.0,150.0,2.65,14.5,888.0,879.83,676.83
