Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,642.0,255.0,2.05,18.8,794.0,521.33,393.27
2018,4,23,14,0,589.0,271.0,2.2,18.7,752.0,465.32,349.5
2018,4,23,14,15,572.0,263.5,2.35,18.45,716.0,411.48,306.29
2018,4,23,14,30,555.0,256.0,2.5,18.2,680.0,358.99,263.12
2018,4,23,14,45,530.5,249.5,2.6,18.0,638.5,306.73,219.97
2018,4,23,15,0,506.0,243.0,2.7,17.8,597.0,257.11,179.84
2018,4,23,15,15,439.0,246.5,2.7,17.8,540.0,210.62,146.78
2018,4,23,15,30,372.0,250.0,2.7,17.8,483.0,177.82,129.89
2018,4,23,15,45,327.0,237.5,2.95,17.2,430.5,150.59,123.94
2018,4,23,16,0,282.0,225.0,3.2,16.6,378.0,143.63,118.79
2018,4,23,16,15,237.5,205.0,3.25,16.2,325.5,132.46,109.81
2018,4,23,16,30,193.0,185.0,3.3,15.8,273.0,124.76,103.73
2018,4,23,16,45,337.5,145.0,3.4,15.4,276.0,100.88,83.45
2018,4,23,17,0,482.0,105.0,3.5,15.0,279.0,76.26,62.18
2018,4,23,17,15,469.0,90.0,3.5,14.55,237.0,66.59,53.84
2018,4,23,17,30,456.0,75.0,3.5,14.1,195.0,58.98,47.11
2018,4,23,17,45,390.0,64.0,3.5,13.65,150.5,48.31,37.45
2018,4,23,18,0,324.0,53.0,3.5,13.2,106.0,40.04,29.69
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,29.4,19.42
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,18.82,2.95
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,9.83,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.57,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,6.06,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,10.63,3.14
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,17.51,9.35
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,24.4,15.52
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,32.08,22.3
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,39.79,29.01
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,47.51,35.61
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,55.26,42.14
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,87.55,69.63
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,121.21,97.79
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,169.35,138.05
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,236.68,193.07
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,302.89,246.75
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,391.91,316.84
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,553.83,443.98
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,718.59,566.55
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,786.46,615.72
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,861.47,669.61
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,752.78,586.05
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,630.53,492.46
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,649.77,507.76
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,666.55,520.17
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,651.31,508.64
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,634.53,496.18
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,734.03,572.44
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,808.8,628.23
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,768.79,598.19
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,727.31,567.52
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,691.49,540.78
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,653.3,511.56
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,589.81,462.11
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,532.25,416.69
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,512.72,399.7
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,479.06,369.16
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,431.37,325.7
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,375.76,273.72
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,309.09,214.97
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,248.26,162.79
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,185.98,113.7
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,124.3,77.42
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,87.78,71.86
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,86.06,70.69
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,75.9,62.0
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,72.16,58.95
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,74.26,61.06
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,77.19,63.89
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,72.03,59.41
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,71.42,58.86
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,57.26,45.91
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,42.86,32.55
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,30.23,20.46
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,17.32,3.63
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,9.83,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,5.59,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,27.12,9.47
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,58.37,43.59
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,87.12,70.43
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,118.12,98.89
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,91.21,75.26
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,52.73,40.5
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,67.6,53.33
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,82.47,65.92
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,111.58,90.57
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,141.02,115.06
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,218.67,179.96
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,283.56,232.63
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,343.09,279.96
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,425.25,343.47
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,501.78,403.48
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,602.07,479.36
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,639.4,505.67
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,675.07,530.98
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,752.24,586.6
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,804.44,623.61
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,878.31,677.9
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,929.44,713.99
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,932.1,715.82
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,914.62,704.25
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,894.41,690.65
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,869.88,674.01
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,832.9,649.03
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,792.89,620.92
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,748.57,587.53
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,701.68,551.34
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,648.98,509.85
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,595.12,466.24
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,536.39,417.58
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,480.22,369.64
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,424.28,320.06
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,367.78,268.37
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,303.19,210.64
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,242.3,157.57
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,180.83,109.53
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,120.82,75.23
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,86.17,70.53
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,84.96,69.8
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,83.87,69.14
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,90.35,75.18
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,85.11,70.81
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,77.03,63.84
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,68.98,56.77
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,60.72,49.34
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,51.87,41.17
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,43.0,32.76
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,31.3,21.5
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,19.42,5.93
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,10.62,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,5.18,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,25.89,10.51
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,55.82,41.62
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,76.63,61.33
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,98.77,81.82
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,76.23,61.97
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,45.2,33.89
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,52.54,40.2
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,59.99,46.48
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,66.0,51.45
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,72.05,56.4
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,126.06,102.3
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,182.19,148.98
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,237.67,194.11
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,276.89,225.31
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,274.48,222.38
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,251.69,203.27
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,313.16,253.38
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,375.46,302.98
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,467.24,376.85
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,576.85,462.01
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,630.39,502.1
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,698.49,552.34
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,775.0,611.8
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,847.22,666.73
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,864.86,680.97
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,871.35,686.04
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,834.9,659.77
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,795.35,630.76
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,750.97,596.44
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,703.97,559.29
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,651.48,516.86
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,597.7,472.3
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,542.08,424.96
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,485.15,375.16
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,425.75,322.27
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,364.01,266.66
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,302.74,211.7
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,243.54,160.42
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,181.94,111.27
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,118.94,73.98
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,86.5,70.83
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,86.79,71.38
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,81.11,66.65
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,75.02,61.53
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,66.22,53.92
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,63.07,51.29
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,61.33,49.84
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,60.04,48.68
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,49.78,39.27
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,42.6,32.4
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,30.74,21.06
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,18.74,6.41
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,10.62,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,32.56,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,144.44,89.43
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,249.36,199.52
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,291.27,240.47
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,333.98,279.38
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,228.77,192.4
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,101.85,82.31
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,98.32,79.1
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,86.51,68.56
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,134.33,109.22
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,175.23,143.34
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,165.95,134.58
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,156.13,125.51
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,131.24,104.33
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,118.2,92.93
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,162.65,129.19
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,224.18,178.37
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,277.39,220.71
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,330.12,261.95
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,386.82,305.61
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,463.4,363.34
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,493.12,385.76
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,520.9,406.77
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,554.0,431.31
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,565.89,440.24
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,640.78,497.48
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,692.55,536.54
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,703.1,544.51
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,706.63,547.25
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,655.16,508.55
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,604.44,470.06
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,549.96,428.1
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,497.44,386.86
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,473.03,366.06
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,442.15,338.63
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,397.73,299.59
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,349.32,256.11
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,298.58,209.04
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,246.22,161.25
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,187.52,115.87
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,128.95,82.91
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,89.08,72.31
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,87.14,70.97
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,84.63,69.08
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,82.03,67.09
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,78.12,63.93
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,74.11,60.62
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,68.72,55.99
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,63.25,51.14
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,52.88,41.72
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,45.23,34.48
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,34.6,24.28
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,24.01,10.63
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,13.38,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,8.29,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,42.09,23.87
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,71.96,54.67
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,108.33,87.49
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,147.14,122.12
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,140.73,116.72
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,118.07,96.82
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,105.98,85.76
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,83.95,66.05
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,116.05,93.17
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,148.8,120.4
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,139.45,111.9
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,130.38,103.75
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,232.0,187.48
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,323.74,260.82
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,345.65,277.17
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,367.1,293.27
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,454.85,362.18
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,519.27,411.85
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,528.91,418.1
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,537.33,423.7
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,495.47,390.11
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,434.77,342.36
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,485.48,381.21
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,514.37,402.91
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,512.33,400.96
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,508.98,398.15
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,575.07,450.22
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,620.06,485.29
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,594.09,465.62
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,570.77,447.7
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,460.33,361.74
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,364.88,286.96
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,356.04,280.04
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,343.01,269.27
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,317.11,248.12
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,290.44,225.97
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,267.53,204.39
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,240.72,179.15
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,208.17,152.01
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,170.37,126.97
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,123.29,102.2
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,98.38,81.0
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,85.19,69.77
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,76.88,62.73
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,67.39,54.57
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,63.67,51.47
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,59.59,47.95
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,55.52,44.34
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,49.31,38.62
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,43.16,32.73
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,34.35,24.17
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,23.49,11.04
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,12.98,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,4.76,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,5.61,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,6.06,0.0
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,9.48,2.47
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,12.91,5.51
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,24.39,15.5
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,35.93,25.46
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,63.56,49.27
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,94.0,75.16
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,104.24,83.41
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,114.27,91.39
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,115.0,91.67
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,116.04,92.23
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,112.0,88.5
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,108.18,84.99
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,97.19,75.66
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,86.58,66.69
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,127.09,100.08
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,168.16,133.51
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,258.4,206.44
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,335.66,267.57
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,388.62,309.65
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,439.56,349.68
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,445.69,353.97
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,450.85,357.64
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,480.27,380.36
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,491.0,388.65
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,649.24,516.8
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,755.6,601.05
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,721.35,573.96
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,692.22,550.13
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,642.07,508.91
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,589.95,465.15
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,534.7,417.73
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,478.11,367.92
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,419.31,315.23
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,359.85,261.07
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,299.36,206.18
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,239.0,153.49
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,171.69,101.43
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,111.73,68.98
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,80.67,65.29
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,78.68,63.82
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,76.11,61.82
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,73.45,59.73
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,66.5,53.82
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,65.27,52.92
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,62.91,50.96
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,60.96,49.25
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,50.48,39.71
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,42.28,32.01
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,31.35,21.66
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,20.41,9.41
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,12.2,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,45.19,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,139.24,98.67
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,208.56,169.64
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,268.4,224.94
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,333.53,283.13
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,329.29,280.38
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,300.1,255.59
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,372.82,316.57
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,448.08,377.83
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,483.83,404.93
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,518.13,430.4
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,519.29,428.16
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,516.32,422.77
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,576.59,469.72
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,637.39,515.98
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,709.34,569.4
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,759.08,605.8
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,776.44,617.13
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,791.12,626.69
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,819.99,648.33
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,845.61,667.43
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,885.7,698.5
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,916.35,722.48
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,922.45,726.64
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,918.63,723.82
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,890.17,703.11
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,858.4,680.1
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,821.95,653.46
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,782.67,622.91
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,738.3,588.13
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,691.71,550.85
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,642.39,510.6
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,591.27,467.8
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,539.34,423.16
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,482.26,373.18
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,423.19,320.38
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,363.95,266.56
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,303.36,211.87
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,243.52,159.88
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,183.93,114.14
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,126.05,82.83
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,90.04,73.76
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,88.75,72.95
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,86.25,71.03
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,83.68,69.03
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,80.52,66.5
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,77.34,63.9
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,72.07,59.36
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,66.74,54.62
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,55.8,44.63
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,47.9,37.15
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,37.02,26.75
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,25.89,14.05
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,15.34,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,7.47,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,37.05,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,128.53,93.0
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,212.93,173.45
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,217.4,181.67
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,230.76,195.18
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,185.19,156.28
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,130.46,107.84
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,188.53,158.05
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,265.92,223.05
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,391.37,327.05
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,504.74,417.98
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,628.16,514.47
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,736.02,596.41
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,839.48,671.63
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,926.12,732.01
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,952.66,747.92
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,975.8,761.84
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,976.28,760.34
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,986.98,766.36
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,988.24,765.65
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,985.5,762.38
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,975.92,754.51
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,962.4,744.08
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,942.73,729.76
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,919.34,712.94
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,890.24,692.27
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,857.82,669.22
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,822.14,644.41
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,783.35,615.85
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,739.74,582.24
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,693.43,545.77
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,643.17,506.01
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,591.0,463.36
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,535.79,416.74
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,479.3,367.58
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,412.86,311.32
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,353.18,261.37
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,297.95,214.41
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,247.81,173.59
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,193.42,129.96
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,134.67,93.4
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,121.49,100.95
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,130.18,109.0
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,118.24,99.02
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,105.47,88.22
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,90.41,75.25
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,75.89,62.59
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,69.16,56.75
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,62.14,50.51
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,52.06,41.33
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,44.36,34.06
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,34.21,24.37
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,24.06,13.1
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,14.16,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,14.71,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,41.69,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,131.47,96.83
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,211.78,172.72
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,241.2,201.75
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,271.24,229.67
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,243.49,206.09
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,205.78,172.55
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,263.27,221.14
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,323.05,270.28
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,455.98,379.23
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,601.24,492.76
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,592.84,482.17
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,557.98,452.87
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,478.2,386.44
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,348.62,280.71
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,417.52,334.53
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,464.22,369.61
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,525.04,416.47
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,606.82,477.32
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,524.3,412.13
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,442.12,347.17
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,519.38,407.35
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,590.99,461.12
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,475.35,371.88
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,365.46,285.87
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,364.42,285.53
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,362.77,284.27
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,363.88,285.13
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,364.17,285.34
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,374.48,293.34
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,382.75,299.62
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,345.11,270.46
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,309.93,243.23
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,338.98,265.7
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,350.34,271.86
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,351.35,266.56
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,331.53,241.54
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,276.26,192.88
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,221.73,146.58
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,166.51,104.74
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,112.86,75.02
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,84.04,68.19
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,82.52,67.19
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,77.58,63.13
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,72.26,58.7
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,68.88,55.96
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,60.46,48.67
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,56.97,45.7
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,53.53,42.67
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,47.61,37.26
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,41.72,31.68
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,34.0,24.21
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,26.4,15.3
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,14.56,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,3.93,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,10.98,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,35.72,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,53.93,37.3
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,68.1,52.76
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,123.6,102.47
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,178.58,151.84
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,108.72,91.16
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,19.04,10.95
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,21.35,12.93
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,23.67,14.88
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,28.68,19.12
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,33.7,23.35
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,45.29,33.14
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,56.94,42.87
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,63.96,48.64
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,71.0,54.39
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,100.57,78.95
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,130.66,103.62
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,168.64,134.64
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,206.78,165.39
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,284.55,227.61
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,346.14,275.74
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,379.97,301.6
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,412.46,326.27
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,422.36,333.49
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,431.25,340.03
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,524.27,413.19
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,605.35,475.01
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,693.58,544.48
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,747.9,587.01
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,715.54,562.19
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,688.12,540.26
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,638.04,499.87
