Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,337.88,264.84
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,342.1,268.12
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,344.29,269.58
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,380.54,296.45
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,396.55,304.48
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,375.43,281.11
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,341.35,244.67
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,284.83,194.88
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,228.63,147.73
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,170.98,105.06
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,112.36,75.82
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,92.11,74.96
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,88.6,72.23
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,78.88,64.02
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,75.85,61.63
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,72.83,59.23
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,69.73,56.74
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,65.67,53.32
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,61.57,49.78
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,56.08,44.84
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,50.6,39.72
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,39.94,29.78
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,31.79,21.71
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,20.42,6.63
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,9.44,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,3.36,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,7.58,0.87
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,11.39,4.25
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,15.21,7.62
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,27.47,18.28
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,39.79,28.89
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,43.66,32.1
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,47.54,35.28
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,58.39,44.36
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,69.3,53.39
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,79.94,62.09
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,90.6,70.74
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,101.7,79.68
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,112.8,88.57
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,135.94,107.42
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,159.16,126.14
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,170.33,134.92
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,181.42,143.62
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,215.48,170.8
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,249.31,197.47
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,261.69,206.93
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,273.77,216.18
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,288.47,227.55
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,316.55,249.29
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,326.89,257.19
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,336.3,264.41
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,348.62,273.94
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,359.58,282.37
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,413.36,325.16
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,453.87,356.54
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,448.95,352.33
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,439.1,343.76
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,432.18,336.22
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,411.33,315.84
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,381.95,285.71
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,342.3,244.42
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,280.07,189.75
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,223.02,141.92
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,163.27,100.59
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,117.01,81.87
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,95.13,77.84
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,87.69,71.67
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,87.26,71.58
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,86.96,71.61
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,81.78,67.32
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,76.28,62.71
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,72.97,59.99
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,67.11,54.88
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,59.04,47.62
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,50.95,40.16
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,40.91,30.75
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,30.71,20.92
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,19.56,6.98
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,8.65,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,3.53,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,3.78,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,5.68,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,7.58,0.85
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,11.01,3.89
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,14.45,6.91
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,27.85,18.53
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,41.33,30.1
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,59.13,45.23
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,78.33,61.34
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,98.15,77.77
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,118.1,94.09
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,123.02,97.8
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,128.06,101.62
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,175.48,140.5
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,240.7,192.89
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,291.17,232.76
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,341.41,271.88
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,381.19,302.36
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,420.17,331.92
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,437.5,344.69
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,453.98,356.88
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,593.28,466.16
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,706.68,552.44
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,811.0,631.68
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,879.04,680.82
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,851.54,661.05
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,820.8,639.62
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,785.04,613.95
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,746.45,584.78
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,704.17,552.06
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,659.45,516.66
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,611.65,478.16
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,561.91,437.03
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,508.88,391.91
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,454.43,344.28
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,398.03,293.91
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,340.84,242.14
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,282.3,189.74
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,223.67,140.0
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,164.87,97.53
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,107.1,71.25
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,79.6,64.19
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,77.72,62.82
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,74.96,60.64
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,72.05,58.32
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,68.46,55.38
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,64.75,52.29
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,60.73,48.88
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,52.31,41.45
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,50.84,40.12
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,47.8,37.22
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,36.06,26.37
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,24.19,15.28
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,17.48,6.2
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,11.02,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,3.93,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,61.02,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,155.99,107.47
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,231.98,184.27
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,318.78,261.49
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,307.57,256.52
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,291.18,244.54
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,314.9,265.1
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,352.25,295.55
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,373.79,311.73
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,392.21,324.86
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,382.3,315.23
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,351.17,288.89
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,354.21,290.45
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,356.54,291.31
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,486.02,394.22
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,621.37,497.17
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,693.52,550.13
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,764.63,601.62
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,756.58,593.9
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,753.52,590.27
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,826.76,644.46
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,894.99,693.14
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,908.07,701.17
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,910.91,702.54
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,906.19,698.65
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,896.79,691.64
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,868.6,671.37
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,837.04,648.87
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,799.4,621.65
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,759.07,590.85
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,715.39,557.04
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,669.62,520.91
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,620.61,481.67
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,569.63,439.74
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,516.14,394.69
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,461.2,347.08
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,403.8,296.38
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,345.66,244.3
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,286.66,191.86
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,227.56,142.09
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,168.51,99.84
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,102.02,66.86
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,83.2,67.07
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,81.07,65.5
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,78.35,63.39
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,75.49,61.14
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,72.69,58.94
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,64.51,51.92
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,60.16,48.26
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,55.75,44.44
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,51.07,40.27
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,46.44,35.96
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,39.21,29.14
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,32.02,22.08
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,21.74,9.71
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,11.02,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.79,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,8.53,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,19.84,9.24
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,17.67,9.18
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,15.97,8.02
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,21.33,12.77
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,26.7,17.47
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,37.47,26.76
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,48.28,35.97
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,55.65,42.12
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,63.03,48.22
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,69.84,53.78
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,76.74,59.36
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,97.08,76.16
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,117.6,92.92
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,133.51,105.8
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,149.45,118.61
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,161.55,128.21
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,173.62,137.76
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,199.83,158.69
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,225.91,179.33
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,240.52,190.71
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,254.9,201.88
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,238.81,188.8
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,223.07,176.08
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,209.72,165.37
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,196.57,154.81
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,183.2,144.03
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,170.01,133.38
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,188.73,148.44
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,206.96,163.02
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,190.19,149.59
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,173.76,136.45
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,168.78,132.55
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,163.81,128.64
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,173.69,136.68
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,181.44,142.75
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,209.26,163.51
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,222.56,171.24
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,222.07,167.61
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,214.26,158.37
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,181.68,136.11
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,166.5,130.5
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,159.46,133.5
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,164.0,137.94
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,148.41,124.95
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,139.33,117.53
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,120.59,101.56
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,105.75,88.84
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,92.37,77.24
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,76.82,63.52
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,65.39,53.29
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,53.47,42.42
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,42.87,32.52
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,32.06,22.23
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,21.39,10.01
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,11.02,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.27,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,3.78,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,6.06,0.0
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,8.34,1.5
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,12.15,4.86
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,15.97,8.21
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,30.16,20.5
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,44.42,32.73
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,56.03,42.55
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,67.99,52.55
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,63.05,48.14
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,58.43,44.05
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,62.35,47.18
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,66.28,50.3
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,76.58,58.74
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,87.16,67.34
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,109.83,85.93
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,132.64,104.45
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,156.5,123.7
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,180.32,142.74
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,186.62,147.56
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,192.82,152.32
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,194.31,153.27
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,195.71,154.18
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,228.59,180.29
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,260.91,205.67
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,267.37,210.64
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,261.92,206.3
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,254.69,200.72
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,247.38,195.07
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,276.32,218.04
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,303.15,239.13
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,306.66,241.89
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,309.16,243.89
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,295.88,233.44
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,282.35,222.71
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,280.14,220.71
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,275.89,216.9
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,225.3,177.34
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,178.69,141.01
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,146.71,112.95
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,104.94,80.04
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,113.56,93.94
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,122.39,102.0
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,125.69,105.28
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,128.44,108.11
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,108.23,90.74
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,96.98,81.12
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,83.46,69.36
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,72.16,59.42
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,63.82,51.95
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,55.38,44.2
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,44.77,34.28
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,33.44,23.53
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,22.04,10.95
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,11.02,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.57,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,12.57,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,25.73,14.23
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,42.95,30.56
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,59.88,45.91
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,101.54,82.72
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,157.28,131.51
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,175.18,146.94
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,192.54,161.5
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,152.22,126.58
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,125.54,103.03
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,124.11,100.95
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,112.24,89.99
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,99.6,78.9
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,87.23,68.1
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,93.34,72.99
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,99.44,77.86
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,111.82,87.95
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,124.22,97.98
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,142.13,112.57
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,160.0,127.02
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,184.85,147.05
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,209.52,166.8
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,205.86,163.57
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,202.21,160.41
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,198.55,157.33
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,194.86,154.25
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,206.75,163.72
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,218.29,172.87
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,247.81,196.53
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,282.3,223.99
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,279.81,221.91
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,274.52,217.68
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,259.52,205.76
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,244.89,194.14
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,247.93,196.49
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,245.92,194.04
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,221.57,173.81
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,197.93,154.09
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,183.05,143.33
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,176.89,140.44
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,156.49,123.63
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,142.06,112.5
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,145.03,121.29
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,148.91,125.14
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,144.51,121.8
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,139.74,118.13
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,122.97,103.85
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,110.32,93.06
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,86.53,72.2
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,64.87,52.96
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,45.94,35.94
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,27.48,19.18
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,21.37,13.49
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,15.19,7.66
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,12.33,3.86
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,9.44,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,4.72,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.85,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,5.85,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,9.87,2.1
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,15.21,7.2
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,20.57,12.03
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,20.18,11.84
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,19.8,11.56
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,38.63,27.87
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,57.74,44.27
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,56.42,42.98
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,55.28,41.84
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,67.75,52.29
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,80.87,63.2
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,101.67,80.53
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,122.65,97.85
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,187.85,152.14
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,273.29,221.9
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,335.72,272.71
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,398.06,322.73
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,505.01,407.89
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,589.93,474.21
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,680.16,544.58
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,764.25,608.91
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,743.9,591.48
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,708.87,563.72
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,700.81,557.01
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,690.57,548.53
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,666.99,529.66
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,642.25,509.89
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,656.71,521.5
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,658.99,523.39
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,614.26,487.7
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,570.42,452.51
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,531.57,421.28
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,494.42,390.88
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,423.33,334.1
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,366.74,289.43
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,330.47,260.2
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,296.76,233.08
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,247.25,194.57
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,198.4,157.05
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,183.34,145.36
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,168.4,134.57
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,156.54,131.74
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,146.38,123.42
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,125.06,105.18
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,106.35,89.08
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,97.95,81.98
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,89.5,74.74
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,77.78,64.49
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,67.85,55.7
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,61.92,50.37
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,54.83,43.82
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,44.95,34.55
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,34.98,25.0
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,23.52,12.81
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,12.59,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,6.29,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.9,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,7.16,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,11.4,3.39
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,88.63,68.83
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,178.1,146.4
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,142.55,117.9
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,90.72,73.49
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,123.47,101.44
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,156.01,128.51
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,193.68,159.86
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,232.24,191.34
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,254.67,208.8
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,276.99,225.94
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,305.91,248.23
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,334.63,270.04
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,397.74,318.75
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,441.28,351.55
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,509.28,403.95
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,597.85,470.17
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,638.18,500.14
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,696.31,542.63
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,648.75,506.54
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,618.67,483.34
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,531.37,417.05
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,430.61,339.53
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,351.29,276.91
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,250.8,196.6
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,253.68,199.02
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,256.32,201.05
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,268.81,211.01
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,286.51,225.02
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,324.15,255.71
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,348.83,275.59
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,308.88,243.48
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,273.34,215.29
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,262.18,206.6
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,246.18,193.28
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,231.96,180.11
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,216.09,164.51
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,189.16,141.54
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,162.86,119.83
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,141.28,103.75
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,120.16,91.88
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,122.16,101.41
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,119.06,99.21
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,126.74,106.33
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,128.21,108.05
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,121.95,103.0
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,112.34,94.91
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,99.03,83.4
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,82.95,69.22
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,70.89,58.44
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,58.38,47.04
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,46.69,36.16
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,34.84,24.97
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,23.49,13.09
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,12.59,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,6.29,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,2.66,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,3.39,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,6.82,0.22
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,9.49,2.58
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,12.16,4.92
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,20.19,11.89
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,28.25,18.82
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,34.42,24.05
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,40.6,29.24
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,44.87,32.76
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,49.15,36.26
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,53.83,40.07
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,58.53,43.87
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,62.84,47.35
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,67.17,50.83
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,74.71,56.95
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,82.4,63.17
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,96.6,74.76
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,110.83,86.29
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,118.25,92.27
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,125.6,98.18
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,123.41,96.22
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,121.21,94.28
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,124.3,96.74
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,127.27,99.12
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,133.67,104.29
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,139.91,109.31
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,140.11,109.45
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,140.26,109.56
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,147.24,115.2
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,154.03,120.68
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,158.32,124.2
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,162.43,127.58
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,162.86,127.91
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,161.9,126.88
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,169.37,132.12
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,173.63,134.21
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,167.58,125.88
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,152.8,110.27
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,135.24,102.1
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,131.33,103.89
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,130.22,108.21
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,129.26,107.78
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,132.73,111.19
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,129.91,109.15
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,122.67,103.24
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,112.03,94.28
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,99.13,83.2
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,83.5,69.5
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,70.96,58.35
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,57.91,46.52
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,46.82,36.22
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,35.6,25.62
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,23.56,13.37
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,11.45,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,5.9,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,2.11,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,4.11,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,6.06,0.0
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,10.24,3.03
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,14.44,6.79
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,20.56,12.19
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,26.7,17.55
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,40.94,29.85
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,55.25,42.07
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,67.46,52.34
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,79.82,62.62
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,88.31,69.53
2018,5,23,8,0,1.0,122.0,3.7,12.2,123.0,96.84,76.43
2018,5,23,8,15,0.5,117.5,3.8,12.4,118.0,92.34,72.33
2018,5,23,8,30,0.0,113.0,3.9,12.6,113.0,88.03,68.44
2018,5,23,8,45,1.0,130.0,4.0,12.8,130.5,102.87,80.57
2018,5,23,9,0,2.0,147.0,4.1,13.0,148.0,117.77,92.63
2018,5,23,9,15,3.5,161.5,4.15,13.1,164.0,131.07,103.35
2018,5,23,9,30,5.0,176.0,4.2,13.2,180.0,144.35,114.01
2018,5,23,9,45,9.0,206.5,4.25,13.35,214.0,173.33,137.41
2018,5,23,10,0,13.0,237.0,4.3,13.5,248.0,202.27,160.54
2018,5,23,10,15,16.5,264.5,4.35,13.55,279.0,228.04,180.98
2018,5,23,10,30,20.0,292.0,4.4,13.6,310.0,253.52,201.06
2018,5,23,10,45,29.0,301.5,4.4,13.65,328.0,283.06,224.44
2018,5,23,11,0,38.0,311.0,4.4,13.7,346.0,296.71,235.16
2018,5,23,11,15,48.5,318.5,4.4,13.7,364.0,309.08,244.97
2018,5,23,11,30,59.0,326.0,4.4,13.7,382.0,320.45,253.97
2018,5,23,11,45,54.0,342.5,4.35,13.7,394.0,325.79,257.64
