Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,12,0,49.0,359.0,4.3,13.7,406.0,330.59,260.95
2018,5,23,12,15,43.0,353.0,4.25,13.7,394.0,315.93,249.19
2018,5,23,12,30,37.0,347.0,4.2,13.7,382.0,301.65,237.8
2018,5,23,12,45,48.5,366.5,4.15,13.75,412.0,319.03,251.4
2018,5,23,13,0,60.0,386.0,4.1,13.8,442.0,334.38,263.2
2018,5,23,13,15,69.0,389.0,4.1,13.8,452.5,334.1,262.83
2018,5,23,13,30,78.0,392.0,4.1,13.8,463.0,332.45,261.32
2018,5,23,13,45,265.0,329.0,4.1,13.8,560.5,361.66,282.72
2018,5,23,14,0,452.0,266.0,4.1,13.8,658.0,372.39,286.54
2018,5,23,14,15,676.5,184.5,4.15,13.75,748.0,362.73,270.44
2018,5,23,14,30,901.0,103.0,4.2,13.7,838.0,337.7,238.25
2018,5,23,14,45,893.5,100.5,4.25,13.65,802.0,278.94,185.66
2018,5,23,15,0,886.0,98.0,4.3,13.6,766.0,220.05,135.97
2018,5,23,15,15,874.0,96.0,4.3,13.6,724.5,161.09,93.91
2018,5,23,15,30,862.0,94.0,4.3,13.6,683.0,102.99,68.55
2018,5,23,15,45,847.0,91.5,4.4,13.35,637.5,85.87,69.65
2018,5,23,16,0,832.0,89.0,4.5,13.1,592.0,75.48,60.86
2018,5,23,16,15,813.0,85.5,4.55,12.9,543.0,73.23,59.15
2018,5,23,16,30,794.0,82.0,4.6,12.7,494.0,70.87,57.33
2018,5,23,16,45,767.5,78.5,4.6,12.55,443.0,68.27,55.26
2018,5,23,17,0,741.0,75.0,4.6,12.4,392.0,65.61,53.13
2018,5,23,17,15,703.5,71.0,4.6,12.2,340.5,62.34,50.42
2018,5,23,17,30,666.0,67.0,4.6,12.0,289.0,54.55,43.58
2018,5,23,17,45,612.0,62.0,4.6,11.75,239.0,50.53,40.02
2018,5,23,18,0,558.0,57.0,4.6,11.5,189.0,46.57,36.37
2018,5,23,18,15,476.5,49.0,4.55,11.35,143.0,40.09,30.26
2018,5,23,18,30,395.0,41.0,4.5,11.2,97.0,33.68,23.99
2018,5,23,18,45,272.0,30.5,4.45,11.05,62.0,25.04,14.78
2018,5,23,19,0,149.0,20.0,4.4,10.9,27.0,15.21,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.85,13.5,7.87,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.45,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.5,1.0,0.79,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.55,3.0,2.27,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.6,5.0,3.78,0.0
2018,5,24,5,45,0.0,7.5,2.3,10.7,7.5,5.68,0.0
2018,5,24,6,0,0.0,10.0,2.2,10.8,10.0,7.58,0.9
2018,5,24,6,15,0.0,14.0,2.15,10.9,14.0,10.63,3.6
2018,5,24,6,30,0.0,18.0,2.1,11.0,18.0,13.68,6.29
2018,5,24,6,45,0.0,34.0,2.1,11.15,34.0,25.94,16.93
2018,5,24,7,0,0.0,50.0,2.1,11.3,50.0,38.25,27.51
2018,5,24,7,15,0.0,61.5,2.1,11.45,61.5,47.14,35.03
2018,5,24,7,30,0.0,73.0,2.1,11.6,73.0,56.05,42.48
2018,5,24,7,45,0.0,95.0,2.15,11.75,95.0,73.53,57.11
2018,5,24,8,0,0.0,117.0,2.2,11.9,117.0,91.75,72.17
2018,5,24,8,15,0.5,132.5,2.25,12.1,133.0,104.97,82.9
2018,5,24,8,30,1.0,148.0,2.3,12.3,149.0,118.22,93.57
2018,5,24,8,45,2.0,155.0,2.35,12.5,156.5,124.7,98.6
2018,5,24,9,0,3.0,162.0,2.4,12.7,164.0,131.23,103.67
2018,5,24,9,15,14.5,202.5,2.45,12.8,214.0,175.78,140.11
2018,5,24,9,30,26.0,243.0,2.5,12.9,264.0,235.8,188.27
2018,5,24,9,45,30.5,275.5,2.6,13.05,301.0,268.85,214.0
2018,5,24,10,0,35.0,308.0,2.7,13.2,338.0,301.41,239.15
2018,5,24,10,15,30.5,318.0,2.8,13.3,344.5,304.17,240.64
2018,5,24,10,30,26.0,328.0,2.9,13.4,351.0,306.64,242.04
2018,5,24,10,45,20.5,302.5,2.95,13.5,321.0,261.48,206.28
2018,5,24,11,0,15.0,277.0,3.0,13.6,291.0,234.18,184.5
2018,5,24,11,15,10.0,221.5,3.1,13.65,231.0,183.63,144.19
2018,5,24,11,30,5.0,166.0,3.2,13.7,171.0,134.4,104.54
2018,5,24,11,45,11.0,228.0,3.35,13.7,238.5,188.12,147.87
2018,5,24,12,0,17.0,290.0,3.5,13.7,306.0,241.0,189.83
2018,5,24,12,15,65.0,360.0,3.6,13.65,422.0,337.57,266.35
2018,5,24,12,30,113.0,430.0,3.7,13.6,538.0,426.45,334.99
2018,5,24,12,45,172.5,436.5,3.85,13.5,599.5,458.32,359.78
2018,5,24,13,0,232.0,443.0,4.0,13.4,661.0,485.26,380.4
2018,5,24,13,15,200.5,441.5,4.05,13.3,627.5,446.4,349.88
2018,5,24,13,30,169.0,440.0,4.1,13.2,594.0,411.23,322.38
2018,5,24,13,45,135.0,427.0,4.15,13.05,548.0,370.13,290.39
2018,5,24,14,0,101.0,414.0,4.2,12.9,502.0,336.81,264.53
2018,5,24,14,15,64.0,358.0,4.15,12.8,413.0,276.53,217.63
2018,5,24,14,30,27.0,302.0,4.1,12.7,324.0,221.85,175.24
2018,5,24,14,45,35.0,304.5,4.1,12.55,331.5,219.36,173.2
2018,5,24,15,0,43.0,307.0,4.1,12.4,339.0,215.17,169.77
2018,5,24,15,15,69.5,294.0,4.1,12.4,343.0,202.74,159.32
2018,5,24,15,30,96.0,281.0,4.1,12.4,347.0,187.03,148.34
2018,5,24,15,45,137.5,271.5,4.0,12.35,358.5,170.58,142.97
2018,5,24,16,0,179.0,262.0,3.9,12.3,370.0,166.64,140.04
2018,5,24,16,15,225.5,235.5,3.85,12.3,360.0,154.03,129.61
2018,5,24,16,30,272.0,209.0,3.8,12.3,350.0,135.17,113.69
2018,5,24,16,45,298.0,182.5,3.75,12.3,322.5,121.54,102.19
2018,5,24,17,0,324.0,156.0,3.7,12.3,295.0,107.09,89.83
2018,5,24,17,15,330.0,134.0,3.7,12.2,260.0,94.15,78.69
2018,5,24,17,30,336.0,112.0,3.7,12.1,225.0,78.87,65.29
2018,5,24,17,45,335.5,95.0,3.7,12.0,191.5,68.32,55.92
2018,5,24,18,0,335.0,78.0,3.7,11.9,158.0,57.27,45.9
2018,5,24,18,15,266.5,63.0,3.6,11.8,117.0,46.55,35.98
2018,5,24,18,30,198.0,48.0,3.5,11.7,76.0,35.69,25.75
2018,5,24,18,45,125.0,33.5,3.45,11.6,49.0,25.08,14.98
2018,5,24,19,0,52.0,19.0,3.4,11.5,22.0,14.32,0.0
2018,5,24,19,15,26.0,9.5,3.35,11.5,11.0,7.47,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,11.25,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.3,1.0,0.79,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.4,3.0,2.27,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.5,5.0,3.78,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.6,7.5,5.68,0.0
2018,5,25,6,0,0.0,10.0,3.3,11.7,10.0,7.58,0.87
2018,5,25,6,15,5.5,24.0,3.25,11.8,25.5,21.84,13.36
2018,5,25,6,30,11.0,38.0,3.2,11.9,41.0,36.5,26.22
2018,5,25,6,45,8.0,70.5,3.2,12.05,73.0,59.44,45.9
2018,5,25,7,0,5.0,103.0,3.2,12.2,105.0,85.76,68.17
2018,5,25,7,15,5.0,121.0,3.25,12.35,123.0,101.05,80.85
2018,5,25,7,30,5.0,139.0,3.3,12.5,141.0,116.31,93.34
2018,5,25,7,45,3.0,135.0,3.3,12.65,136.5,110.21,87.78
2018,5,25,8,0,1.0,131.0,3.3,12.8,132.0,104.5,82.6
2018,5,25,8,15,1.0,126.0,3.3,13.0,127.0,99.87,78.42
2018,5,25,8,30,1.0,121.0,3.3,13.2,122.0,95.5,74.5
2018,5,25,8,45,0.5,108.0,3.3,13.35,108.5,84.33,64.98
2018,5,25,9,0,0.0,95.0,3.3,13.5,95.0,73.43,55.73
2018,5,25,9,15,1.0,105.0,3.3,13.65,106.0,82.44,63.07
2018,5,25,9,30,2.0,115.0,3.3,13.8,117.0,91.48,70.38
2018,5,25,9,45,8.0,188.5,3.35,13.95,195.5,157.24,124.0
2018,5,25,10,0,14.0,262.0,3.4,14.1,274.0,224.3,177.54
2018,5,25,10,15,14.0,262.0,3.45,14.15,274.5,223.47,176.46
2018,5,25,10,30,14.0,262.0,3.5,14.2,275.0,222.64,175.58
2018,5,25,10,45,12.5,244.5,3.55,14.25,256.0,205.96,162.1
2018,5,25,11,0,11.0,227.0,3.6,14.3,237.0,189.59,148.89
2018,5,25,11,15,12.0,240.0,3.65,14.35,251.0,200.29,157.34
2018,5,25,11,30,13.0,253.0,3.7,14.4,265.0,210.74,165.52
2018,5,25,11,45,15.5,278.5,3.8,14.4,293.0,232.1,182.39
2018,5,25,12,0,18.0,304.0,3.9,14.4,321.0,252.86,198.7
2018,5,25,12,15,55.5,376.5,3.95,14.4,429.5,343.71,270.26
2018,5,25,12,30,93.0,449.0,4.0,14.4,538.0,420.72,329.45
2018,5,25,12,45,98.5,434.0,4.0,14.45,527.5,403.22,315.68
2018,5,25,13,0,104.0,419.0,4.0,14.5,517.0,388.27,304.07
2018,5,25,13,15,66.5,370.5,4.0,14.5,432.5,318.82,250.04
2018,5,25,13,30,29.0,322.0,4.0,14.5,348.0,257.22,201.86
2018,5,25,13,45,80.0,258.0,4.0,14.5,328.0,230.12,180.39
2018,5,25,14,0,131.0,194.0,4.0,14.5,308.0,194.3,150.8
2018,5,25,14,15,146.5,202.0,3.95,14.45,325.5,193.91,149.2
2018,5,25,14,30,162.0,210.0,3.9,14.4,343.0,191.06,145.29
2018,5,25,14,45,184.0,209.0,3.85,14.35,353.5,181.57,135.76
2018,5,25,15,0,206.0,208.0,3.8,14.3,364.0,169.14,124.36
2018,5,25,15,15,169.5,233.5,3.8,14.3,357.0,172.02,129.57
2018,5,25,15,30,133.0,259.0,3.8,14.3,350.0,168.37,131.62
2018,5,25,15,45,85.5,244.5,3.6,14.2,301.5,164.03,136.36
2018,5,25,16,0,38.0,230.0,3.4,14.1,253.0,154.12,128.33
2018,5,25,16,15,53.5,216.0,3.4,14.0,245.5,145.93,121.77
2018,5,25,16,30,69.0,202.0,3.4,13.9,238.0,137.46,114.93
2018,5,25,16,45,151.0,182.5,3.35,13.8,250.5,123.13,102.94
2018,5,25,17,0,233.0,163.0,3.3,13.7,263.0,109.43,91.37
2018,5,25,17,15,323.5,131.0,3.3,13.55,251.0,92.27,76.6
2018,5,25,17,30,414.0,99.0,3.3,13.4,239.0,71.56,58.47
2018,5,25,17,45,399.0,84.5,3.3,13.25,201.0,62.15,50.15
2018,5,25,18,0,384.0,70.0,3.3,13.1,163.0,52.37,41.32
2018,5,25,18,15,337.0,58.0,3.35,12.95,125.5,43.68,33.29
2018,5,25,18,30,290.0,46.0,3.4,12.8,88.0,34.85,24.93
2018,5,25,18,45,203.5,33.0,3.45,12.65,57.0,25.01,15.0
2018,5,25,19,0,117.0,20.0,3.5,12.5,26.0,15.17,0.0
2018,5,25,19,15,58.5,10.0,3.55,12.35,13.0,7.87,0.0
2018,5,25,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,4,45,12.5,3.5,4.7,11.5,3.5,0.0,0.0
2018,5,26,5,0,25.0,7.0,4.8,11.5,7.0,12.16,0.0
2018,5,26,5,15,116.5,21.0,4.9,11.6,32.0,71.98,13.86
2018,5,26,5,30,208.0,35.0,5.0,11.7,57.0,136.38,101.5
2018,5,26,5,45,145.5,29.5,5.05,11.75,49.0,110.01,86.54
2018,5,26,6,0,83.0,24.0,5.1,11.8,41.0,68.85,53.81
2018,5,26,6,15,50.5,26.5,5.05,11.9,37.5,57.75,44.87
2018,5,26,6,30,18.0,29.0,5.0,12.0,34.0,33.42,23.64
2018,5,26,6,45,9.0,42.5,5.0,12.1,45.0,39.55,28.79
2018,5,26,7,0,0.0,56.0,5.0,12.2,56.0,42.88,31.34
2018,5,26,7,15,0.0,74.0,4.9,12.3,74.0,56.81,43.14
2018,5,26,7,30,0.0,92.0,4.8,12.4,92.0,71.27,55.24
2018,5,26,7,45,0.0,102.5,4.75,12.45,102.5,79.8,62.23
2018,5,26,8,0,0.0,113.0,4.7,12.5,113.0,88.34,69.18
2018,5,26,8,15,0.0,115.5,4.6,12.55,115.5,90.21,70.49
2018,5,26,8,30,0.0,118.0,4.5,12.6,118.0,92.13,71.87
2018,5,26,8,45,1.0,130.0,4.4,12.7,130.5,102.83,80.56
2018,5,26,9,0,2.0,142.0,4.3,12.8,143.0,113.56,89.23
2018,5,26,9,15,2.5,152.0,4.15,12.9,153.5,122.18,96.08
2018,5,26,9,30,3.0,162.0,4.0,13.0,164.0,130.79,102.9
2018,5,26,9,45,5.5,180.0,3.9,13.05,184.5,147.83,116.66
2018,5,26,10,0,8.0,198.0,3.8,13.1,205.0,164.81,130.29
2018,5,26,10,15,9.0,205.0,3.75,13.25,213.0,171.18,135.18
2018,5,26,10,30,10.0,212.0,3.7,13.4,221.0,177.46,140.0
2018,5,26,10,45,6.5,183.5,3.6,13.5,189.5,150.66,118.08
2018,5,26,11,0,3.0,155.0,3.5,13.6,158.0,124.38,96.59
2018,5,26,11,15,5.0,168.0,3.55,13.65,173.0,136.28,106.25
2018,5,26,11,30,7.0,181.0,3.6,13.7,188.0,147.98,115.66
2018,5,26,11,45,8.5,197.0,3.65,13.75,205.5,161.39,126.39
2018,5,26,12,0,10.0,213.0,3.7,13.8,223.0,174.49,136.85
2018,5,26,12,15,13.0,247.0,3.85,13.9,259.5,202.46,159.15
2018,5,26,12,30,16.0,281.0,4.0,14.0,296.0,229.64,180.65
2018,5,26,12,45,25.0,324.0,4.1,14.05,347.5,270.34,212.8
2018,5,26,13,0,34.0,367.0,4.2,14.1,399.0,303.75,238.93
2018,5,26,13,15,45.0,379.0,4.35,14.15,420.5,312.81,246.02
2018,5,26,13,30,56.0,391.0,4.5,14.2,442.0,319.99,251.57
2018,5,26,13,45,186.5,340.5,4.65,14.25,504.0,335.8,263.13
2018,5,26,14,0,317.0,290.0,4.8,14.3,566.0,332.4,257.5
2018,5,26,14,15,493.5,238.5,4.95,14.25,651.0,335.55,253.61
2018,5,26,14,30,670.0,187.0,5.1,14.2,736.0,316.66,229.19
2018,5,26,14,45,658.5,180.5,5.25,14.2,700.5,264.86,183.81
2018,5,26,15,0,647.0,174.0,5.4,14.2,665.0,213.95,141.44
2018,5,26,15,15,566.0,189.0,5.4,14.2,601.0,169.6,112.57
2018,5,26,15,30,485.0,204.0,5.4,14.2,537.0,135.73,100.4
2018,5,26,15,45,437.0,210.5,5.6,13.95,495.5,129.46,107.16
2018,5,26,16,0,389.0,217.0,5.8,13.7,454.0,133.94,111.48
2018,5,26,16,15,371.0,203.0,5.85,13.55,414.0,133.65,111.65
2018,5,26,16,30,353.0,189.0,5.9,13.4,374.0,126.02,105.45
2018,5,26,16,45,501.0,146.0,5.9,13.2,379.0,100.42,83.43
2018,5,26,17,0,649.0,103.0,5.9,13.0,384.0,78.01,63.98
2018,5,26,17,15,611.5,96.0,5.85,12.85,334.0,73.65,60.34
2018,5,26,17,30,574.0,89.0,5.8,12.7,284.0,69.17,56.52
2018,5,26,17,45,519.0,81.5,5.75,12.5,235.5,64.0,51.96
2018,5,26,18,0,464.0,74.0,5.7,12.3,187.0,58.8,47.21
2018,5,26,18,15,381.5,63.5,5.55,12.2,142.0,47.85,37.1
2018,5,26,18,30,299.0,53.0,5.4,12.1,97.0,39.82,29.38
2018,5,26,18,45,195.5,38.5,5.25,12.0,63.0,28.9,18.41
2018,5,26,19,0,92.0,24.0,5.1,11.9,29.0,17.86,0.0
2018,5,26,19,15,46.0,12.0,4.95,11.9,14.5,9.44,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,27,4,45,17.5,4.5,2.0,11.0,5.0,0.0,0.0
2018,5,27,5,0,35.0,9.0,1.9,11.1,10.0,16.36,0.0
2018,5,27,5,15,125.0,23.0,1.95,11.35,35.0,77.24,19.37
2018,5,27,5,30,215.0,37.0,2.0,11.6,60.0,141.02,105.14
2018,5,27,5,45,292.5,46.0,2.0,11.85,95.0,195.33,155.79
2018,5,27,6,0,370.0,55.0,2.0,12.1,130.0,263.4,215.91
2018,5,27,6,15,328.0,66.0,1.9,12.35,146.0,266.66,221.46
2018,5,27,6,30,286.0,77.0,1.8,12.6,162.0,270.27,225.67
2018,5,27,6,45,317.5,98.0,1.7,12.85,209.0,327.04,272.64
2018,5,27,7,0,349.0,119.0,1.6,13.1,256.0,385.16,318.9
2018,5,27,7,15,360.5,141.5,1.65,13.4,300.0,431.67,354.64
2018,5,27,7,30,372.0,164.0,1.7,13.7,344.0,477.41,388.9
2018,5,27,7,45,281.5,206.5,1.7,14.0,351.0,444.85,360.19
2018,5,27,8,0,191.0,249.0,1.7,14.3,358.0,404.73,325.8
2018,5,27,8,15,277.0,248.0,1.8,14.5,421.5,497.24,397.93
2018,5,27,8,30,363.0,247.0,1.9,14.7,485.0,574.76,456.45
2018,5,27,8,45,413.0,250.0,2.0,14.9,538.0,647.49,509.01
2018,5,27,9,0,463.0,253.0,2.1,15.1,591.0,700.12,546.5
2018,5,27,9,15,536.5,239.0,2.2,15.3,650.5,756.26,586.92
2018,5,27,9,30,610.0,225.0,2.3,15.5,710.0,819.05,631.14
2018,5,27,9,45,624.0,229.5,2.4,15.7,743.5,835.32,641.24
2018,5,27,10,0,638.0,234.0,2.5,15.9,777.0,848.47,649.61
2018,5,27,10,15,644.5,239.5,2.6,16.1,802.5,852.37,651.49
2018,5,27,10,30,651.0,245.0,2.7,16.3,828.0,852.92,651.15
2018,5,27,10,45,618.5,267.0,2.75,16.45,831.0,829.65,633.19
2018,5,27,11,0,586.0,289.0,2.8,16.6,834.0,803.33,613.31
2018,5,27,11,15,754.0,201.0,2.9,16.7,912.0,842.68,644.91
2018,5,27,11,30,922.0,113.0,3.0,16.8,990.0,871.0,664.66
2018,5,27,11,45,923.0,113.0,3.1,16.85,995.0,842.84,645.13
2018,5,27,12,0,924.0,113.0,3.2,16.9,1000.0,811.45,623.69
2018,5,27,12,15,923.0,113.0,3.3,16.95,997.5,775.54,598.12
2018,5,27,12,30,922.0,113.0,3.4,17.0,995.0,736.88,569.16
2018,5,27,12,45,920.0,112.5,3.55,17.05,985.5,694.59,537.03
2018,5,27,13,0,918.0,112.0,3.7,17.1,976.0,649.95,502.23
2018,5,27,13,15,914.5,111.5,3.75,17.1,959.0,602.26,463.92
2018,5,27,13,30,911.0,111.0,3.8,17.1,942.0,552.69,423.05
2018,5,27,13,45,905.5,110.0,3.9,17.05,918.0,500.15,378.86
2018,5,27,14,0,900.0,109.0,4.0,17.0,894.0,446.32,332.33
2018,5,27,14,15,893.5,107.5,4.0,16.95,864.0,390.75,283.2
2018,5,27,14,30,887.0,106.0,4.0,16.9,834.0,334.47,232.87
2018,5,27,14,45,878.0,104.0,4.0,16.85,798.0,276.79,182.08
2018,5,27,15,0,869.0,102.0,4.0,16.8,762.0,219.17,134.19
2018,5,27,15,15,857.0,100.0,4.0,16.8,721.0,161.49,93.65
2018,5,27,15,30,845.0,98.0,4.0,16.8,680.0,104.67,69.13
2018,5,27,15,45,831.0,94.5,3.85,16.6,635.0,87.2,69.86
2018,5,27,16,0,817.0,91.0,3.7,16.4,590.0,76.28,60.73
2018,5,27,16,15,799.0,88.0,3.6,16.2,542.5,74.47,59.42
2018,5,27,16,30,781.0,85.0,3.5,16.0,495.0,72.58,58.03
2018,5,27,16,45,755.5,81.0,3.4,15.8,444.5,69.74,55.8
2018,5,27,17,0,730.0,77.0,3.3,15.6,394.0,66.81,53.48
2018,5,27,17,15,694.5,72.5,3.2,15.35,343.5,63.27,50.58
2018,5,27,17,30,659.0,68.0,3.1,15.1,293.0,55.11,43.52
2018,5,27,17,45,608.5,62.5,2.95,14.8,243.5,50.79,39.77
2018,5,27,18,0,558.0,57.0,2.8,14.5,194.0,46.5,35.9
2018,5,27,18,15,481.5,50.0,2.65,14.25,148.5,40.83,30.63
2018,5,27,18,30,405.0,43.0,2.5,14.0,103.0,35.26,25.23
2018,5,27,18,45,286.5,33.0,2.4,13.75,67.5,27.06,16.9
2018,5,27,19,0,168.0,23.0,2.3,13.5,32.0,17.48,0.0
2018,5,27,19,15,84.0,11.5,2.2,13.4,16.0,9.05,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,4,45,34.5,5.5,1.5,11.85,6.0,0.0,0.0
2018,5,28,5,0,69.0,11.0,1.5,12.0,12.0,26.86,0.0
2018,5,28,5,15,189.5,23.0,1.5,12.2,40.0,97.91,29.85
2018,5,28,5,30,310.0,35.0,1.5,12.4,68.0,175.46,130.84
2018,5,28,5,45,403.0,43.5,1.5,12.65,110.0,243.59,193.3
2018,5,28,6,0,496.0,52.0,1.5,12.9,152.0,320.82,260.68
2018,5,28,6,15,557.5,57.5,1.45,13.2,200.0,386.28,316.8
2018,5,28,6,30,619.0,63.0,1.4,13.5,248.0,456.23,374.27
2018,5,28,6,45,662.0,67.5,1.35,13.85,299.0,517.29,422.34
2018,5,28,7,0,705.0,72.0,1.3,14.2,350.0,577.77,468.03
2018,5,28,7,15,736.0,75.5,1.25,14.65,401.0,632.31,507.16
2018,5,28,7,30,767.0,79.0,1.2,15.1,452.0,686.62,543.36
2018,5,28,7,45,790.5,81.5,1.2,15.6,501.5,733.25,573.35
2018,5,28,8,0,814.0,84.0,1.2,16.1,551.0,778.39,601.63
2018,5,28,8,15,831.5,87.0,1.25,16.4,598.5,808.31,619.94
2018,5,28,8,30,849.0,90.0,1.3,16.7,646.0,844.25,642.38
2018,5,28,8,45,862.5,91.5,1.35,17.05,689.0,872.33,659.1
2018,5,28,9,0,876.0,93.0,1.4,17.4,732.0,897.36,673.8
2018,5,28,9,15,884.5,95.5,1.45,17.65,770.0,915.64,684.27
2018,5,28,9,30,893.0,98.0,1.5,17.9,808.0,930.33,692.51
2018,5,28,9,45,898.5,100.5,1.55,18.15,840.5,938.56,696.61
2018,5,28,10,0,904.0,103.0,1.6,18.4,873.0,942.95,698.37
2018,5,28,10,15,910.0,105.0,1.7,18.55,900.5,943.41,698.64
2018,5,28,10,30,916.0,107.0,1.8,18.7,928.0,939.95,696.44
2018,5,28,10,45,919.5,108.0,1.9,18.9,948.0,929.37,689.5
2018,5,28,11,0,923.0,109.0,2.0,19.1,968.0,914.97,680.12
2018,5,28,11,15,925.5,110.0,2.1,19.2,981.0,895.93,667.93
2018,5,28,11,30,928.0,111.0,2.2,19.3,994.0,873.24,653.27
2018,5,28,11,45,928.5,111.5,2.3,19.4,999.5,845.02,634.79
2018,5,28,12,0,929.0,112.0,2.4,19.5,1005.0,813.56,613.97
2018,5,28,12,15,929.0,111.5,2.55,19.5,1003.0,777.9,589.85
2018,5,28,12,30,929.0,111.0,2.7,19.5,1001.0,739.41,562.21
2018,5,28,12,45,927.5,110.5,2.8,19.55,991.5,697.26,530.77
2018,5,28,13,0,926.0,110.0,2.9,19.6,982.0,652.69,496.67
2018,5,28,13,15,922.0,109.5,3.0,19.55,965.0,604.46,459.01
2018,5,28,13,30,918.0,109.0,3.1,19.5,948.0,554.36,418.72
2018,5,28,13,45,912.0,109.0,3.25,19.45,924.0,502.02,375.51
2018,5,28,14,0,906.0,109.0,3.4,19.4,900.0,448.42,329.91
2018,5,28,14,15,899.0,107.5,3.45,19.35,869.5,392.42,281.16
2018,5,28,14,30,892.0,106.0,3.5,19.3,839.0,335.74,231.19
2018,5,28,14,45,882.5,104.5,3.55,19.2,803.0,278.05,181.04
2018,5,28,15,0,873.0,103.0,3.6,19.1,767.0,220.44,133.73
2018,5,28,15,15,860.5,101.0,3.6,19.1,725.5,162.52,93.43
2018,5,28,15,30,848.0,99.0,3.6,19.1,684.0,105.51,69.02
2018,5,28,15,45,833.0,96.0,3.55,18.85,638.5,88.13,70.01
2018,5,28,16,0,818.0,93.0,3.5,18.6,593.0,77.57,61.28
2018,5,28,16,15,799.0,89.5,3.45,18.4,545.0,75.45,59.72
2018,5,28,16,30,780.0,86.0,3.4,18.2,497.0,73.22,58.06
2018,5,28,16,45,754.5,82.0,3.35,18.0,446.5,70.41,55.88
2018,5,28,17,0,729.0,78.0,3.3,17.8,396.0,67.51,53.6
2018,5,28,17,15,694.0,73.5,3.2,17.45,345.5,64.01,50.79
2018,5,28,17,30,659.0,69.0,3.1,17.1,295.0,55.81,43.78
2018,5,28,17,45,610.0,63.0,3.0,16.75,245.5,51.17,39.78
2018,5,28,18,0,561.0,57.0,2.9,16.4,196.0,46.51,35.63
2018,5,28,18,15,486.0,50.5,2.8,16.0,151.0,41.24,30.78
2018,5,28,18,30,411.0,44.0,2.7,15.6,106.0,36.09,25.8
2018,5,28,18,45,293.5,33.5,2.6,15.2,69.5,27.48,17.24
2018,5,28,19,0,176.0,23.0,2.5,14.8,33.0,17.51,0.0
2018,5,28,19,15,88.0,11.5,2.4,14.6,16.5,9.05,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,29,4,45,30.5,5.5,2.15,12.3,6.0,0.0,0.0
2018,5,29,5,0,61.0,11.0,2.3,12.4,12.0,24.68,0.0
2018,5,29,5,15,175.0,24.5,2.4,12.65,40.5,95.01,32.33
2018,5,29,5,30,289.0,38.0,2.5,12.9,69.0,169.0,126.3
2018,5,29,5,45,381.0,47.0,2.6,13.1,110.5,236.77,188.38
2018,5,29,6,0,473.0,56.0,2.7,13.3,152.0,313.02,255.54
2018,5,29,6,15,536.0,62.0,2.65,13.55,200.0,378.89,312.76
2018,5,29,6,30,599.0,68.0,2.6,13.8,248.0,449.34,371.72
2018,5,29,6,45,643.0,73.5,2.6,14.1,299.0,511.38,421.89
2018,5,29,7,0,687.0,79.0,2.6,14.4,350.0,575.29,471.73
2018,5,29,7,15,718.0,83.0,2.65,14.65,401.0,626.68,510.69
2018,5,29,7,30,749.0,87.0,2.7,14.9,452.0,680.96,549.85
2018,5,29,7,45,772.0,90.5,2.7,15.15,501.5,727.8,581.92
2018,5,29,8,0,795.0,94.0,2.7,15.4,551.0,773.14,612.3
2018,5,29,8,15,812.5,96.5,2.8,15.6,597.5,810.9,637.49
2018,5,29,8,30,830.0,99.0,2.9,15.8,644.0,846.24,660.78
2018,5,29,8,45,843.0,102.5,3.0,16.05,687.5,865.65,672.56
2018,5,29,9,0,856.0,106.0,3.1,16.3,731.0,891.88,689.28
2018,5,29,9,15,871.0,105.5,3.2,16.45,770.5,912.53,702.31
2018,5,29,9,30,886.0,105.0,3.3,16.6,810.0,929.85,713.12
2018,5,29,9,45,899.0,103.0,3.4,16.75,844.0,940.3,719.27
2018,5,29,10,0,912.0,101.0,3.5,16.9,878.0,947.08,723.06
2018,5,29,10,15,917.5,102.5,3.6,17.0,905.0,946.64,722.15
2018,5,29,10,30,923.0,104.0,3.7,17.1,932.0,942.27,718.71
2018,5,29,10,45,926.0,105.5,3.8,17.2,952.0,931.74,711.12
2018,5,29,11,0,929.0,107.0,3.9,17.3,972.0,917.34,700.98
2018,5,29,11,15,931.5,108.0,4.05,17.3,985.5,898.27,688.18
2018,5,29,11,30,934.0,109.0,4.2,17.3,999.0,875.53,672.8
2018,5,29,11,45,934.5,110.0,4.35,17.35,1004.5,847.65,653.72
2018,5,29,12,0,935.0,111.0,4.5,17.4,1010.0,816.5,632.47
2018,5,29,12,15,933.5,112.5,4.7,17.3,1008.5,781.17,607.81
2018,5,29,12,30,932.0,114.0,4.9,17.2,1007.0,743.05,579.49
2018,5,29,12,45,928.5,115.0,5.15,17.05,997.5,700.61,547.41
2018,5,29,13,0,925.0,116.0,5.4,16.9,988.0,655.88,512.5
2018,5,29,13,15,920.0,117.5,5.6,16.7,972.0,608.54,474.35
2018,5,29,13,30,915.0,119.0,5.8,16.5,956.0,559.38,433.52
2018,5,29,13,45,908.0,119.5,6.05,16.3,932.0,507.0,388.94
2018,5,29,14,0,901.0,120.0,6.3,16.1,908.0,453.45,342.04
2018,5,29,14,15,893.0,119.5,6.45,15.85,878.0,397.95,292.39
2018,5,29,14,30,885.0,119.0,6.6,15.6,848.0,341.86,241.65
2018,5,29,14,45,873.5,119.0,6.7,15.35,812.0,284.91,190.9
2018,5,29,15,0,862.0,119.0,6.8,15.1,776.0,228.21,143.31
2018,5,29,15,15,849.0,117.0,6.8,15.1,734.5,163.16,96.17
2018,5,29,15,30,836.0,115.0,6.8,15.1,693.0,105.76,70.47
2018,5,29,15,45,819.5,112.5,6.85,14.7,647.5,89.05,72.04
2018,5,29,16,0,803.0,110.0,6.9,14.3,602.0,88.16,71.6
2018,5,29,16,15,780.0,107.0,6.9,14.1,553.0,86.71,70.62
2018,5,29,16,30,757.0,104.0,6.9,13.9,504.0,78.62,63.83
2018,5,29,16,45,725.5,101.0,6.9,13.65,453.0,76.95,62.64
2018,5,29,17,0,694.0,98.0,6.9,13.4,402.0,75.28,61.45
2018,5,29,17,15,652.0,93.0,6.9,13.15,350.0,72.06,58.84
2018,5,29,17,30,610.0,88.0,6.9,12.9,298.0,68.83,56.16
2018,5,29,17,45,551.5,81.0,6.9,12.7,247.5,63.88,51.82
2018,5,29,18,0,493.0,74.0,6.9,12.5,197.0,58.95,47.34
2018,5,29,18,15,417.5,64.0,6.85,12.3,151.5,48.51,37.72
2018,5,29,18,30,342.0,54.0,6.8,12.1,106.0,40.82,30.35
2018,5,29,18,45,225.0,39.5,6.7,11.95,68.5,29.77,19.5
2018,5,29,19,0,108.0,25.0,6.6,11.8,31.0,18.69,0.94
2018,5,29,19,15,54.0,12.5,6.5,11.8,15.5,9.83,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.9,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.9,3.0,2.62,0.0
2018,5,30,5,15,0.5,4.0,7.5,11.0,4.0,3.18,0.0
2018,5,30,5,30,0.0,5.0,7.5,11.1,5.0,3.78,0.0
2018,5,30,5,45,0.0,6.0,7.5,11.15,6.0,4.54,0.0
2018,5,30,6,0,0.0,7.0,7.5,11.2,7.0,5.3,0.0
2018,5,30,6,15,0.0,24.0,7.5,11.3,24.0,18.26,10.19
2018,5,30,6,30,0.0,41.0,7.5,11.4,41.0,31.31,21.52
2018,5,30,6,45,1.0,65.0,7.45,11.5,65.5,50.46,38.06
2018,5,30,7,0,2.0,89.0,7.4,11.6,90.0,71.01,55.63
2018,5,30,7,15,39.0,135.5,7.4,11.65,154.5,148.12,122.16
2018,5,30,7,30,76.0,182.0,7.4,11.7,219.0,222.99,185.71
2018,5,30,7,45,57.5,191.5,7.35,11.8,221.0,218.12,180.41
2018,5,30,8,0,39.0,201.0,7.3,11.9,223.0,212.09,174.17
2018,5,30,8,15,29.5,209.5,7.3,11.95,227.0,211.56,172.85
2018,5,30,8,30,20.0,218.0,7.3,12.0,231.0,195.68,158.87
2018,5,30,8,45,17.0,220.0,7.25,12.1,231.5,194.0,156.9
2018,5,30,9,0,14.0,222.0,7.2,12.2,232.0,192.35,154.99
2018,5,30,9,15,32.0,256.0,7.2,12.4,281.0,253.88,205.41
2018,5,30,9,30,50.0,290.0,7.2,12.6,330.0,301.05,243.49
2018,5,30,9,45,95.5,347.5,7.2,12.75,427.5,395.49,319.69
2018,5,30,10,0,141.0,405.0,7.2,12.9,525.0,508.62,408.71
2018,5,30,10,15,113.5,398.0,7.2,13.1,496.5,472.01,378.2
2018,5,30,10,30,86.0,391.0,7.2,13.3,468.0,417.27,333.9
2018,5,30,10,45,92.5,389.0,7.2,13.45,473.5,416.76,333.27
2018,5,30,11,0,99.0,387.0,7.2,13.6,479.0,431.79,344.65
2018,5,30,11,15,70.0,384.0,7.25,13.6,449.5,382.94,305.19
2018,5,30,11,30,41.0,381.0,7.3,13.6,420.0,351.19,279.13
2018,5,30,11,45,44.0,391.5,7.35,13.65,433.5,357.61,284.1
2018,5,30,12,0,47.0,402.0,7.4,13.7,447.0,363.15,288.32
2018,5,30,12,15,65.5,422.0,7.5,13.65,485.0,386.73,307.21
2018,5,30,12,30,84.0,442.0,7.6,13.6,523.0,407.78,323.93
2018,5,30,12,45,106.0,451.0,7.7,13.55,552.0,419.96,333.65
2018,5,30,13,0,128.0,460.0,7.8,13.5,581.0,431.09,342.36
2018,5,30,13,15,145.0,449.5,7.8,13.45,584.0,419.08,332.67
2018,5,30,13,30,162.0,439.0,7.8,13.4,587.0,405.37,321.38
2018,5,30,13,45,339.0,365.0,7.85,13.35,665.0,417.46,329.14
2018,5,30,14,0,516.0,291.0,7.9,13.3,743.0,412.04,320.07
2018,5,30,14,15,690.0,213.0,7.9,13.25,795.0,383.8,289.69
2018,5,30,14,30,864.0,135.0,7.9,13.2,847.0,345.48,247.98
2018,5,30,14,45,811.0,149.5,7.85,13.1,795.0,285.02,195.41
2018,5,30,15,0,758.0,164.0,7.8,13.0,743.0,226.36,147.65
2018,5,30,15,15,683.5,179.0,7.8,13.0,679.5,176.15,114.05
2018,5,30,15,30,609.0,194.0,7.8,13.0,616.0,134.56,97.99
2018,5,30,15,45,695.0,157.0,7.85,12.8,608.0,104.7,86.2
2018,5,30,16,0,781.0,120.0,7.9,12.6,600.0,94.12,77.29
2018,5,30,16,15,746.5,120.5,7.9,12.45,549.0,87.54,71.81
2018,5,30,16,30,712.0,121.0,7.9,12.3,498.0,88.47,72.92
2018,5,30,16,45,663.0,119.0,7.9,12.15,442.5,87.61,72.46
2018,5,30,17,0,614.0,117.0,7.9,12.0,387.0,86.91,72.13
2018,5,30,17,15,546.5,109.5,7.85,11.8,327.5,82.09,68.11
2018,5,30,17,30,479.0,102.0,7.8,11.6,268.0,74.38,61.42
2018,5,30,17,45,446.5,95.0,7.7,11.45,230.0,69.63,57.25
2018,5,30,18,0,414.0,88.0,7.6,11.3,192.0,64.77,52.8
2018,5,30,18,15,330.0,76.0,7.5,11.15,147.0,55.96,44.58
2018,5,30,18,30,246.0,64.0,7.4,11.0,102.0,47.13,36.09
2018,5,30,18,45,153.5,46.0,7.3,10.9,67.0,33.63,22.97
2018,5,30,19,0,61.0,28.0,7.2,10.8,32.0,20.48,3.01
2018,5,30,19,15,30.5,14.5,7.15,10.8,16.5,11.41,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,11.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,11.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,6.2,10.85,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,6.2,10.9,12.0,15.42,0.0
2018,5,31,5,15,112.5,27.5,6.25,10.95,39.0,73.09,28.35
2018,5,31,5,30,199.0,44.0,6.3,11.0,66.0,141.33,107.0
2018,5,31,5,45,241.0,49.0,6.3,11.1,89.0,174.55,140.35
2018,5,31,6,0,283.0,54.0,6.3,11.2,112.0,212.3,175.97
2018,5,31,6,15,141.5,44.5,6.35,11.3,73.5,126.38,104.71
2018,5,31,6,30,0.0,35.0,6.4,11.4,35.0,26.7,17.52
2018,5,31,6,45,6.0,57.0,6.45,11.55,59.5,47.41,35.54
2018,5,31,7,0,12.0,79.0,6.5,11.7,84.0,69.04,54.19
2018,5,31,7,15,33.0,106.5,6.5,11.8,122.0,115.01,93.84
2018,5,31,7,30,54.0,134.0,6.5,11.9,160.0,157.42,129.98
2018,5,31,7,45,50.0,154.0,6.5,12.0,180.0,174.31,143.53
2018,5,31,8,0,46.0,174.0,6.5,12.1,200.0,190.69,156.52
2018,5,31,8,15,50.5,193.0,6.5,12.25,224.0,212.72,174.33
2018,5,31,8,30,55.0,212.0,6.5,12.4,248.0,234.66,191.9
2018,5,31,8,45,61.0,227.0,6.5,12.6,269.5,253.89,207.14
2018,5,31,9,0,67.0,242.0,6.5,12.8,291.0,272.97,222.16
2018,5,31,9,15,76.5,260.5,6.6,12.9,319.5,298.29,242.35
2018,5,31,9,30,86.0,279.0,6.7,13.0,348.0,342.26,277.23
2018,5,31,9,45,69.5,286.0,6.75,13.15,343.0,313.14,252.72
2018,5,31,10,0,53.0,293.0,6.8,13.3,338.0,302.62,243.18
2018,5,31,10,15,79.5,322.0,6.8,13.35,392.0,351.08,282.22
2018,5,31,10,30,106.0,351.0,6.8,13.4,446.0,416.19,333.71
2018,5,31,10,45,92.5,363.5,6.85,13.5,448.0,410.51,328.11
2018,5,31,11,0,79.0,376.0,6.9,13.6,450.0,388.29,309.81
2018,5,31,11,15,82.5,380.0,6.9,13.6,458.0,389.87,310.89
2018,5,31,11,30,86.0,384.0,6.9,13.6,466.0,390.72,311.36
2018,5,31,11,45,102.5,389.5,6.95,13.65,488.0,414.08,329.75
2018,5,31,12,0,119.0,395.0,7.0,13.7,510.0,422.31,336.22
2018,5,31,12,15,193.5,378.5,6.9,13.7,564.5,459.49,366.46
2018,5,31,12,30,268.0,362.0,6.8,13.7,619.0,483.01,385.41
2018,5,31,12,45,238.5,374.0,6.75,13.7,601.0,454.43,361.77
2018,5,31,13,0,209.0,386.0,6.7,13.7,583.0,427.06,339.23
2018,5,31,13,15,226.0,368.0,6.65,13.7,578.0,405.92,322.03
2018,5,31,13,30,243.0,350.0,6.6,13.7,573.0,383.29,303.23
2018,5,31,13,45,386.5,298.5,6.5,13.7,642.0,393.06,308.52
2018,5,31,14,0,530.0,247.0,6.4,13.7,711.0,386.25,298.25
2018,5,31,14,15,699.5,188.5,6.4,13.7,779.0,370.87,277.95
2018,5,31,14,30,869.0,130.0,6.4,13.7,847.0,343.88,245.38
2018,5,31,14,45,860.5,127.5,6.35,13.65,811.5,287.03,194.19
2018,5,31,15,0,852.0,125.0,6.3,13.6,776.0,223.97,140.99
2018,5,31,15,15,839.0,122.5,6.3,13.6,734.5,165.8,99.14
2018,5,31,15,30,826.0,120.0,6.3,13.6,693.0,108.76,73.17
2018,5,31,15,45,809.5,116.5,6.3,13.45,647.5,91.21,74.24
2018,5,31,16,0,793.0,113.0,6.3,13.3,602.0,89.78,73.27
2018,5,31,16,15,771.5,109.0,6.3,13.15,553.0,87.78,71.79
2018,5,31,16,30,750.0,105.0,6.3,13.0,504.0,79.03,64.39
2018,5,31,16,45,721.0,101.0,6.25,12.85,453.0,76.79,62.68
2018,5,31,17,0,692.0,97.0,6.2,12.7,402.0,74.49,60.9
2018,5,31,17,15,652.0,91.5,6.2,12.5,350.5,70.92,57.97
2018,5,31,17,30,612.0,86.0,6.2,12.3,299.0,67.31,54.93
2018,5,31,17,45,557.0,79.0,6.15,12.15,249.0,62.36,50.57
2018,5,31,18,0,502.0,72.0,6.1,12.0,199.0,57.38,46.04
2018,5,31,18,15,421.5,63.0,6.0,11.8,153.5,50.58,39.69
2018,5,31,18,30,341.0,54.0,5.9,11.6,108.0,40.83,30.49
2018,5,31,18,45,233.0,41.0,5.8,11.4,72.0,30.88,20.69
2018,5,31,19,0,125.0,28.0,5.7,11.2,36.0,21.02,4.44
2018,5,31,19,15,64.0,15.0,5.6,11.1,19.0,11.8,0.0
2018,5,31,19,30,3.0,2.0,5.5,11.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.0,3.55,10.4,6.5,0.0,0.0
2018,6,1,5,0,54.0,12.0,3.6,10.5,13.0,23.44,0.0
2018,6,1,5,15,163.0,26.0,3.5,10.65,41.5,92.66,39.27
2018,6,1,5,30,272.0,40.0,3.4,10.8,70.0,163.32,123.67
2018,6,1,5,45,342.0,49.0,3.35,10.95,106.5,217.22,174.48
2018,6,1,6,0,412.0,58.0,3.3,11.1,143.0,283.51,233.92
2018,6,1,6,15,499.0,65.5,3.15,11.3,196.5,360.45,300.81
2018,6,1,6,30,586.0,73.0,3.0,11.5,250.0,444.52,371.5
2018,6,1,6,45,629.5,78.5,2.85,11.7,300.5,505.6,421.3
2018,6,1,7,0,673.0,84.0,2.7,11.9,351.0,568.49,470.68
2018,6,1,7,15,706.0,88.0,2.6,12.2,402.0,623.56,512.18
2018,6,1,7,30,739.0,92.0,2.5,12.5,453.0,675.52,549.58
2018,6,1,7,45,764.0,95.0,2.4,12.75,503.0,723.02,581.78
2018,6,1,8,0,789.0,98.0,2.3,13.0,553.0,769.13,612.17
2018,6,1,8,15,808.5,100.5,2.2,13.4,600.5,808.38,636.53
2018,6,1,8,30,828.0,103.0,2.1,13.8,648.0,845.32,658.76
2018,6,1,8,45,843.5,105.0,2.05,14.15,692.0,865.13,669.22
2018,6,1,9,0,859.0,107.0,2.0,14.5,736.0,892.01,684.68
2018,6,1,9,15,874.5,106.5,2.0,14.8,776.0,913.17,696.66
2018,6,1,9,30,890.0,106.0,2.0,15.1,816.0,931.0,706.44
2018,6,1,9,45,904.0,103.5,2.0,15.4,850.5,941.93,711.63
2018,6,1,10,0,918.0,101.0,2.0,15.7,885.0,949.2,714.54
2018,6,1,10,15,923.5,102.5,2.1,15.95,912.0,948.83,713.75
2018,6,1,10,30,929.0,104.0,2.2,16.2,939.0,944.52,710.48
2018,6,1,10,45,933.0,104.5,2.3,16.45,959.0,934.0,703.14
2018,6,1,11,0,937.0,105.0,2.4,16.7,979.0,919.61,693.29
2018,6,1,11,15,939.5,105.5,2.55,17.0,992.0,900.13,680.33
2018,6,1,11,30,942.0,106.0,2.7,17.3,1005.0,876.98,664.8
2018,6,1,11,45,943.0,106.5,2.8,17.6,1011.0,849.09,645.57
2018,6,1,12,0,944.0,107.0,2.9,17.9,1017.0,817.9,623.97
2018,6,1,12,15,943.5,107.0,3.05,18.05,1015.0,782.09,598.89
2018,6,1,12,30,943.0,107.0,3.2,18.2,1013.0,743.44,570.24
2018,6,1,12,45,941.5,106.5,3.4,18.3,1003.5,701.06,538.42
2018,6,1,13,0,940.0,106.0,3.6,18.4,994.0,656.23,503.79
2018,6,1,13,15,936.5,105.5,3.8,18.4,977.5,607.97,465.67
2018,6,1,13,30,933.0,105.0,4.0,18.4,961.0,557.77,424.78
2018,6,1,13,45,928.5,103.5,4.2,18.4,937.0,504.66,380.32
2018,6,1,14,0,924.0,102.0,4.4,18.4,913.0,450.12,333.47
2018,6,1,14,15,917.0,101.5,4.55,18.3,883.0,394.18,284.3
2018,6,1,14,30,910.0,101.0,4.7,18.2,853.0,337.51,233.82
2018,6,1,14,45,901.5,99.0,4.85,18.1,817.0,279.03,182.43
2018,6,1,15,0,893.0,97.0,5.0,18.0,781.0,220.5,133.83
2018,6,1,15,15,881.5,95.0,5.0,18.0,739.5,161.84,92.5
2018,6,1,15,30,870.0,93.0,5.0,18.0,698.0,103.96,67.19
2018,6,1,15,45,855.0,90.5,5.3,17.6,652.5,85.51,68.14
2018,6,1,16,0,840.0,88.0,5.6,17.2,607.0,83.52,66.76
2018,6,1,16,15,821.0,85.5,5.65,16.9,558.5,73.27,58.19
2018,6,1,16,30,802.0,83.0,5.7,16.6,510.0,71.6,57.02
2018,6,1,16,45,777.0,80.0,5.75,16.3,460.0,69.39,55.37
2018,6,1,17,0,752.0,77.0,5.8,16.0,410.0,67.15,53.66
2018,6,1,17,15,717.5,72.5,5.7,15.6,358.5,63.58,50.78
2018,6,1,17,30,683.0,68.0,5.6,15.2,307.0,59.97,47.79
2018,6,1,17,45,634.5,63.0,5.5,14.8,257.0,51.43,40.32
2018,6,1,18,0,586.0,58.0,5.4,14.4,207.0,47.47,36.8
2018,6,1,18,15,513.5,51.0,5.15,14.05,160.5,41.79,31.56
2018,6,1,18,30,441.0,44.0,4.9,13.7,114.0,36.18,26.18
2018,6,1,18,45,328.5,35.0,4.6,13.4,77.0,28.77,18.81
2018,6,1,19,0,216.0,26.0,4.3,13.1,40.0,21.51,5.64
2018,6,1,19,15,113.5,14.0,4.05,13.0,21.0,11.02,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.9,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.8,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.5,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.6,14.0,32.66,0.0
2018,6,2,5,15,220.0,24.0,1.45,11.85,44.5,108.92,48.43
2018,6,2,5,30,350.0,36.0,1.4,12.1,75.0,188.83,141.85
2018,6,2,5,45,440.5,43.0,1.35,12.35,117.5,255.93,203.0
2018,6,2,6,0,531.0,50.0,1.3,12.6,160.0,331.57,268.89
2018,6,2,6,15,590.0,55.5,1.3,12.85,209.0,396.85,324.84
2018,6,2,6,30,649.0,61.0,1.3,13.1,258.0,466.38,382.0
2018,6,2,6,45,689.5,65.5,1.3,13.4,309.0,524.7,428.2
2018,6,2,7,0,730.0,70.0,1.3,13.7,360.0,586.89,475.47
2018,6,2,7,15,759.0,73.0,1.4,14.1,411.0,640.14,514.92
2018,6,2,7,30,788.0,76.0,1.5,14.5,462.0,692.96,551.71
2018,6,2,7,45,810.0,79.0,1.6,14.9,512.0,739.54,583.12
2018,6,2,8,0,832.0,82.0,1.7,15.3,562.0,776.31,607.07
2018,6,2,8,15,848.5,84.0,1.8,15.8,609.0,813.14,630.64
2018,6,2,8,30,865.0,86.0,1.9,16.3,656.0,847.51,652.23
2018,6,2,8,45,877.5,88.5,2.0,16.85,699.5,876.17,669.59
2018,6,2,9,0,890.0,91.0,2.1,17.4,743.0,901.68,684.76
