Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,9,15,895.5,95.0,2.1,17.8,780.5,919.1,693.82
2018,6,2,9,30,901.0,99.0,2.1,18.2,818.0,932.79,700.47
2018,6,2,9,45,903.0,103.5,2.15,18.6,849.5,939.96,703.41
2018,6,2,10,0,905.0,108.0,2.2,19.0,881.0,943.19,703.9
2018,6,2,10,15,910.5,109.5,2.2,19.3,908.0,942.77,701.88
2018,6,2,10,30,916.0,111.0,2.2,19.6,935.0,938.46,697.45
2018,6,2,10,45,919.5,112.5,2.25,19.95,955.0,928.47,689.78
2018,6,2,11,0,923.0,114.0,2.3,20.3,975.0,914.63,679.7
2018,6,2,11,15,925.5,115.0,2.35,20.5,988.5,895.71,666.72
2018,6,2,11,30,928.0,116.0,2.4,20.7,1002.0,873.16,651.36
2018,6,2,11,45,929.0,116.0,2.4,20.95,1007.5,845.08,631.79
2018,6,2,12,0,930.0,116.0,2.4,21.2,1013.0,813.78,610.05
2018,6,2,12,15,933.0,114.0,2.5,21.3,1012.5,779.35,586.2
2018,6,2,12,30,936.0,112.0,2.6,21.4,1012.0,741.93,559.08
2018,6,2,12,45,938.5,109.0,2.7,21.5,1004.0,700.56,528.44
2018,6,2,13,0,941.0,106.0,2.8,21.6,996.0,656.47,494.95
2018,6,2,13,15,937.5,106.0,2.95,21.55,979.5,608.61,458.05
2018,6,2,13,30,934.0,106.0,3.1,21.5,963.0,558.78,418.4
2018,6,2,13,45,928.5,105.0,3.2,21.4,939.0,505.57,374.84
2018,6,2,14,0,923.0,104.0,3.3,21.3,915.0,451.02,328.86
2018,6,2,14,15,916.0,103.0,3.45,21.15,884.5,394.84,280.52
2018,6,2,14,30,909.0,102.0,3.6,21.0,854.0,337.94,230.82
2018,6,2,14,45,899.5,101.0,3.7,20.85,818.0,279.98,180.74
2018,6,2,15,0,890.0,100.0,3.8,20.7,782.0,222.06,133.43
2018,6,2,15,15,878.5,98.0,3.8,20.7,741.0,163.58,92.79
2018,6,2,15,30,867.0,96.0,3.8,20.7,700.0,105.89,67.8
2018,6,2,15,45,852.0,93.5,3.95,20.25,654.5,87.19,68.8
2018,6,2,16,0,837.0,91.0,4.1,19.8,609.0,85.26,67.51
2018,6,2,16,15,817.0,88.0,4.1,19.45,560.0,74.8,58.88
2018,6,2,16,30,797.0,85.0,4.1,19.1,511.0,72.83,57.48
2018,6,2,16,45,771.5,81.5,4.1,18.75,460.5,70.32,55.61
2018,6,2,17,0,746.0,78.0,4.1,18.4,410.0,67.75,53.65
2018,6,2,17,15,710.5,74.0,3.95,17.95,358.5,64.58,51.16
2018,6,2,17,30,675.0,70.0,3.8,17.5,307.0,56.69,44.46
2018,6,2,17,45,625.5,65.5,3.7,17.1,257.5,53.13,41.45
2018,6,2,18,0,576.0,61.0,3.6,16.7,208.0,49.63,38.36
2018,6,2,18,15,503.0,53.5,3.4,16.25,161.5,43.64,32.92
2018,6,2,18,30,430.0,46.0,3.2,15.8,115.0,37.7,27.31
2018,6,2,18,45,318.5,36.0,3.05,15.35,77.5,29.53,19.36
2018,6,2,19,0,207.0,26.0,2.9,14.9,40.0,19.83,5.5
2018,6,2,19,15,108.5,14.0,2.75,14.7,21.0,11.02,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,2.3,11.9,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.4,12.0,14.0,29.73,0.0
2018,6,3,5,15,202.5,24.5,2.35,12.2,44.0,103.68,47.56
2018,6,3,5,30,326.0,37.0,2.3,12.4,74.0,180.24,135.66
2018,6,3,5,45,416.5,45.0,2.25,12.6,116.5,247.08,196.64
2018,6,3,6,0,507.0,53.0,2.2,12.8,159.0,322.57,262.96
2018,6,3,6,15,568.0,58.5,2.15,13.1,207.0,387.79,319.37
2018,6,3,6,30,629.0,64.0,2.1,13.4,255.0,457.43,377.25
2018,6,3,6,45,671.5,68.5,2.0,13.65,306.0,518.27,425.86
2018,6,3,7,0,714.0,73.0,1.9,13.9,357.0,578.55,472.14
2018,6,3,7,15,744.0,76.5,1.95,14.25,408.0,632.47,512.38
2018,6,3,7,30,774.0,80.0,2.0,14.6,459.0,686.08,550.21
2018,6,3,7,45,796.5,83.0,2.0,14.95,509.0,732.59,581.28
2018,6,3,8,0,819.0,86.0,2.0,15.3,559.0,777.54,610.62
2018,6,3,8,15,835.5,89.0,2.1,15.6,606.0,806.75,629.26
2018,6,3,8,30,852.0,92.0,2.2,15.9,653.0,841.85,652.06
2018,6,3,8,45,865.0,94.0,2.25,16.15,696.0,870.08,669.54
2018,6,3,9,0,878.0,96.0,2.3,16.4,739.0,895.23,684.89
2018,6,3,9,15,887.0,98.5,2.4,16.55,777.5,914.02,696.61
2018,6,3,9,30,896.0,101.0,2.5,16.7,816.0,929.25,706.01
2018,6,3,9,45,903.0,102.5,2.6,16.85,849.0,937.95,711.09
2018,6,3,10,0,910.0,104.0,2.7,17.0,882.0,942.86,713.76
2018,6,3,10,15,916.0,105.0,2.8,17.1,909.0,942.51,713.14
2018,6,3,10,30,922.0,106.0,2.9,17.2,936.0,938.28,710.01
2018,6,3,10,45,926.5,107.0,3.05,17.3,956.5,928.8,703.8
2018,6,3,11,0,931.0,108.0,3.2,17.4,977.0,915.44,695.0
2018,6,3,11,15,934.0,108.5,3.25,17.45,990.5,896.54,681.88
2018,6,3,11,30,937.0,109.0,3.3,17.5,1004.0,873.98,666.3
2018,6,3,11,45,860.0,161.0,3.4,17.55,986.5,824.48,632.14
2018,6,3,12,0,783.0,213.0,3.5,17.6,969.0,789.04,604.88
2018,6,3,12,15,787.5,211.5,3.65,17.55,970.5,758.32,582.77
2018,6,3,12,30,792.0,210.0,3.8,17.5,972.0,724.88,558.09
2018,6,3,12,45,741.5,232.5,3.9,17.4,940.5,676.34,521.0
2018,6,3,13,0,691.0,255.0,4.0,17.3,909.0,622.64,479.75
2018,6,3,13,15,751.5,218.5,4.1,17.15,918.5,590.99,454.86
2018,6,3,13,30,812.0,182.0,4.2,17.0,928.0,552.08,422.97
2018,6,3,13,45,819.5,173.5,4.3,16.9,910.0,503.41,382.28
2018,6,3,14,0,827.0,165.0,4.4,16.8,892.0,452.49,338.5
2018,6,3,14,15,804.5,168.0,4.5,16.65,855.5,396.76,290.45
2018,6,3,14,30,782.0,171.0,4.6,16.5,819.0,342.26,242.92
2018,6,3,14,45,828.0,140.0,4.65,16.35,799.5,283.0,189.55
2018,6,3,15,0,874.0,109.0,4.7,16.2,780.0,225.06,139.12
2018,6,3,15,15,869.0,103.5,4.7,16.2,740.5,166.12,96.92
2018,6,3,15,30,864.0,98.0,4.7,16.2,701.0,107.26,70.02
2018,6,3,15,45,850.0,95.5,4.8,15.85,656.0,88.3,70.99
2018,6,3,16,0,836.0,93.0,4.9,15.5,611.0,77.91,62.32
2018,6,3,16,15,817.5,89.5,4.9,15.3,562.5,75.78,60.73
2018,6,3,16,30,799.0,86.0,4.9,15.1,514.0,73.54,59.04
2018,6,3,16,45,773.5,82.5,4.9,14.9,463.5,71.05,57.12
2018,6,3,17,0,748.0,79.0,4.9,14.7,413.0,68.5,55.12
2018,6,3,17,15,713.0,75.5,4.9,14.4,362.0,65.74,52.93
2018,6,3,17,30,678.0,72.0,4.9,14.1,311.0,58.14,46.37
2018,6,3,17,45,629.0,66.5,4.9,13.85,260.5,53.9,42.69
2018,6,3,18,0,580.0,61.0,4.9,13.6,210.0,49.66,38.88
2018,6,3,18,15,509.0,54.0,4.8,13.35,164.0,44.07,33.7
2018,6,3,18,30,438.0,47.0,4.7,13.1,118.0,38.55,28.38
2018,6,3,18,45,329.0,37.0,4.6,12.9,80.0,30.4,20.37
2018,6,3,19,0,220.0,27.0,4.5,12.7,42.0,22.31,7.77
2018,6,3,19,15,116.0,14.5,4.4,12.6,22.0,11.41,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.5,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.8,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.9,15.0,34.52,0.0
2018,6,4,5,15,226.5,24.5,6.15,12.1,46.0,111.11,52.76
2018,6,4,5,30,358.0,36.0,6.3,12.3,77.0,190.77,144.47
2018,6,4,5,45,447.0,43.5,6.4,12.45,120.0,257.9,207.09
2018,6,4,6,0,536.0,51.0,6.5,12.6,163.0,333.5,275.4
2018,6,4,6,15,593.5,56.5,6.6,12.8,211.5,398.13,333.53
2018,6,4,6,30,651.0,62.0,6.7,13.0,260.0,466.84,393.38
2018,6,4,6,45,690.0,66.5,6.75,13.2,311.0,524.18,442.15
2018,6,4,7,0,729.0,71.0,6.8,13.4,362.0,585.3,492.45
2018,6,4,7,15,759.0,74.5,6.75,13.55,413.5,639.74,535.87
2018,6,4,7,30,789.0,78.0,6.7,13.7,465.0,693.84,576.74
2018,6,4,7,45,811.0,81.0,6.65,13.85,515.0,740.43,610.68
2018,6,4,8,0,833.0,84.0,6.6,14.0,565.0,777.17,636.5
2018,6,4,8,15,850.5,86.0,6.55,14.15,612.5,814.84,662.74
2018,6,4,8,30,868.0,88.0,6.5,14.3,660.0,850.08,686.86
2018,6,4,8,45,881.5,90.0,6.45,14.45,704.0,879.12,706.12
2018,6,4,9,0,895.0,92.0,6.4,14.6,748.0,905.06,723.0
2018,6,4,9,15,902.5,95.0,6.4,14.65,786.5,923.31,734.69
2018,6,4,9,30,910.0,98.0,6.4,14.7,825.0,937.9,743.8
2018,6,4,9,45,905.5,106.0,6.35,14.8,854.5,942.77,745.5
2018,6,4,10,0,901.0,114.0,6.3,14.9,884.0,943.47,744.33
2018,6,4,10,15,888.0,126.0,6.35,14.95,905.0,936.04,738.08
2018,6,4,10,30,875.0,138.0,6.4,15.0,926.0,924.41,728.92
2018,6,4,10,45,907.0,124.0,6.4,15.0,956.5,926.1,729.54
2018,6,4,11,0,939.0,110.0,6.4,15.0,987.0,923.43,727.01
2018,6,4,11,15,941.5,111.0,6.45,15.0,1000.5,904.38,712.91
2018,6,4,11,30,944.0,112.0,6.5,15.0,1014.0,881.64,696.22
2018,6,4,11,45,945.0,112.0,6.5,15.0,1019.5,853.32,675.23
2018,6,4,12,0,946.0,112.0,6.5,15.0,1025.0,821.72,651.83
2018,6,4,12,15,945.5,112.0,6.6,15.0,1023.5,785.93,624.67
2018,6,4,12,30,945.0,112.0,6.7,15.0,1022.0,747.3,594.09
2018,6,4,12,45,943.5,111.5,6.75,15.0,1012.5,704.97,559.89
2018,6,4,13,0,942.0,111.0,6.8,15.0,1003.0,660.19,523.02
2018,6,4,13,15,938.5,110.0,6.8,15.0,986.0,611.63,482.23
2018,6,4,13,30,935.0,109.0,6.8,15.0,969.0,561.14,438.88
2018,6,4,13,45,917.0,116.5,6.8,15.0,942.0,508.06,392.44
2018,6,4,14,0,899.0,124.0,6.8,15.0,915.0,454.63,344.75
2018,6,4,14,15,889.5,124.0,6.85,14.9,884.5,399.4,294.85
2018,6,4,14,30,880.0,124.0,6.9,14.8,854.0,343.73,244.12
2018,6,4,14,45,875.0,118.5,6.9,14.75,818.0,285.57,191.86
2018,6,4,15,0,870.0,113.0,6.9,14.7,782.0,227.05,142.19
2018,6,4,15,15,870.0,106.0,6.9,14.7,744.5,168.04,99.17
2018,6,4,15,30,870.0,99.0,6.9,14.7,707.0,108.52,71.22
2018,6,4,15,45,855.5,96.5,6.9,14.45,662.0,89.04,72.05
2018,6,4,16,0,841.0,94.0,6.9,14.2,617.0,78.65,63.31
2018,6,4,16,15,821.0,91.5,6.9,14.05,568.0,77.17,62.26
2018,6,4,16,30,801.0,89.0,6.9,13.9,519.0,75.62,61.15
2018,6,4,16,45,775.0,86.0,6.9,13.7,468.5,73.54,59.59
2018,6,4,17,0,749.0,83.0,6.9,13.5,418.0,71.43,57.98
2018,6,4,17,15,707.0,78.0,6.85,13.3,363.5,62.37,50.15
2018,6,4,17,30,665.0,73.0,6.8,13.1,309.0,58.64,47.0
2018,6,4,17,45,616.0,68.0,6.8,12.9,259.5,54.81,43.66
2018,6,4,18,0,567.0,63.0,6.8,12.7,210.0,51.02,40.24
2018,6,4,18,15,497.0,55.5,6.7,12.5,164.0,45.12,34.76
2018,6,4,18,30,427.0,48.0,6.6,12.3,118.0,39.26,29.11
2018,6,4,18,45,316.5,38.5,6.5,12.1,81.0,31.57,21.49
2018,6,4,19,0,206.0,29.0,6.4,11.9,44.0,22.01,8.27
2018,6,4,19,15,108.0,15.5,6.35,11.8,23.0,12.2,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.7,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.6,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.9,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,11.0,14.0,24.23,0.0
2018,6,5,5,15,163.0,28.0,6.55,11.15,44.0,94.43,45.76
2018,6,5,5,30,271.0,43.0,6.6,11.3,74.0,164.42,125.06
2018,6,5,5,45,339.5,54.0,6.65,11.4,112.0,219.72,177.1
2018,6,5,6,0,408.0,65.0,6.7,11.5,150.0,282.21,234.07
2018,6,5,6,15,245.5,87.0,6.65,11.65,142.0,229.28,192.29
2018,6,5,6,30,83.0,109.0,6.6,11.8,134.0,159.03,132.17
2018,6,5,6,45,70.5,132.0,6.55,11.95,156.0,165.65,137.73
2018,6,5,7,0,58.0,155.0,6.5,12.1,178.0,181.77,150.84
2018,6,5,7,15,67.0,178.0,6.45,12.25,208.0,211.63,175.67
2018,6,5,7,30,76.0,201.0,6.4,12.4,238.0,241.83,200.41
2018,6,5,7,45,73.0,222.0,6.3,12.6,260.5,260.83,215.18
2018,6,5,8,0,70.0,243.0,6.2,12.8,283.0,279.28,229.31
2018,6,5,8,15,96.5,270.0,6.1,12.95,330.5,327.94,268.75
2018,6,5,8,30,123.0,297.0,6.0,13.1,378.0,396.1,323.01
2018,6,5,8,45,118.0,317.5,5.9,13.25,399.5,412.1,334.21
2018,6,5,9,0,113.0,338.0,5.8,13.4,421.0,427.1,344.67
2018,6,5,9,15,101.0,352.5,5.75,13.45,429.5,409.03,329.24
2018,6,5,9,30,89.0,367.0,5.7,13.5,438.0,409.81,328.66
2018,6,5,9,45,81.0,374.5,5.6,13.6,441.0,406.77,325.16
2018,6,5,10,0,73.0,382.0,5.5,13.7,444.0,403.34,321.44
2018,6,5,10,15,88.5,395.0,5.5,13.75,473.0,425.97,339.01
2018,6,5,10,30,104.0,408.0,5.5,13.8,502.0,465.6,369.43
2018,6,5,10,45,162.5,400.0,5.45,13.85,550.5,504.19,400.29
2018,6,5,11,0,221.0,392.0,5.4,13.9,599.0,554.98,439.84
2018,6,5,11,15,164.5,421.0,5.4,13.85,576.0,508.63,402.29
2018,6,5,11,30,108.0,450.0,5.4,13.8,553.0,477.31,376.38
2018,6,5,11,45,175.5,429.5,5.4,13.8,598.5,504.37,398.77
2018,6,5,12,0,243.0,409.0,5.4,13.8,644.0,535.03,423.21
2018,6,5,12,15,476.0,340.0,5.45,13.75,799.0,640.61,507.03
2018,6,5,12,30,709.0,271.0,5.5,13.7,954.0,719.79,568.2
2018,6,5,12,45,500.5,340.5,5.55,13.65,820.5,602.02,475.36
2018,6,5,13,0,292.0,410.0,5.6,13.6,687.0,493.56,389.54
2018,6,5,13,15,186.0,420.0,5.65,13.6,595.5,420.44,331.75
2018,6,5,13,30,80.0,430.0,5.7,13.6,504.0,358.43,282.74
2018,6,5,13,45,257.0,351.5,5.7,13.6,579.5,370.2,290.8
2018,6,5,14,0,434.0,273.0,5.7,13.6,655.0,366.69,283.82
2018,6,5,14,15,674.5,190.0,5.7,13.6,761.0,363.08,272.02
2018,6,5,14,30,915.0,107.0,5.7,13.6,867.0,343.4,243.25
2018,6,5,14,45,907.0,105.0,5.7,13.6,831.0,284.91,190.48
2018,6,5,15,0,899.0,103.0,5.7,13.6,795.0,226.3,140.65
2018,6,5,15,15,887.5,101.5,5.7,13.6,754.0,167.69,98.42
2018,6,5,15,30,876.0,100.0,5.7,13.6,713.0,109.82,72.21
2018,6,5,15,45,861.0,97.0,5.7,13.5,667.0,89.48,72.67
2018,6,5,16,0,846.0,94.0,5.7,13.4,621.0,78.77,63.59
2018,6,5,16,15,825.5,92.0,5.7,13.3,572.0,77.59,62.79
2018,6,5,16,30,805.0,90.0,5.7,13.2,523.0,76.38,61.97
2018,6,5,16,45,778.0,86.5,5.7,13.05,471.5,73.94,60.08
2018,6,5,17,0,751.0,83.0,5.7,12.9,420.0,71.45,58.12
2018,6,5,17,15,713.5,79.0,5.7,12.7,368.0,63.15,50.97
2018,6,5,17,30,676.0,75.0,5.7,12.5,316.0,60.22,48.52
2018,6,5,17,45,623.5,70.0,5.7,12.3,265.0,56.37,45.17
2018,6,5,18,0,571.0,65.0,5.7,12.1,214.0,52.57,41.74
2018,6,5,18,15,497.0,57.5,5.6,11.9,167.0,46.68,36.26
2018,6,5,18,30,423.0,50.0,5.5,11.7,120.0,40.84,30.62
2018,6,5,18,45,313.0,39.5,5.4,11.5,82.0,32.36,22.3
2018,6,5,19,0,203.0,29.0,5.3,11.3,44.0,22.01,8.87
2018,6,5,19,15,107.0,15.5,5.3,11.25,23.0,12.2,0.0
2018,6,5,19,30,11.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,5.25,11.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.5,5.1,11.45,1.5,0.0,0.0
2018,6,6,5,0,0.0,3.0,5.1,11.5,3.0,2.36,0.0
2018,6,6,5,15,0.0,9.0,5.2,11.6,9.0,6.83,0.0
2018,6,6,5,30,0.0,15.0,5.3,11.7,15.0,11.39,3.74
2018,6,6,5,45,0.0,24.0,5.35,11.8,24.0,18.27,9.89
2018,6,6,6,0,0.0,33.0,5.4,11.9,33.0,25.17,16.02
2018,6,6,6,15,0.0,38.0,5.4,12.0,38.0,29.0,19.45
2018,6,6,6,30,0.0,43.0,5.4,12.1,43.0,32.85,22.8
2018,6,6,6,45,0.0,46.5,5.4,12.2,46.5,35.55,25.09
2018,6,6,7,0,0.0,50.0,5.4,12.3,50.0,38.25,27.33
2018,6,6,7,15,16.0,84.0,5.45,12.5,92.0,81.53,64.64
2018,6,6,7,30,32.0,118.0,5.5,12.7,134.0,125.01,101.59
2018,6,6,7,45,45.5,166.5,5.5,12.85,191.5,182.35,149.41
2018,6,6,8,0,59.0,215.0,5.5,13.0,249.0,241.24,197.65
2018,6,6,8,15,41.5,225.0,5.55,13.15,250.0,235.99,192.01
2018,6,6,8,30,24.0,235.0,5.6,13.3,251.0,213.92,172.76
2018,6,6,8,45,22.0,239.0,5.6,13.45,254.5,214.81,172.9
2018,6,6,9,0,20.0,243.0,5.6,13.6,258.0,215.72,173.05
2018,6,6,9,15,18.5,246.5,5.6,13.7,261.0,216.64,173.3
2018,6,6,9,30,17.0,250.0,5.6,13.8,264.0,217.56,173.57
2018,6,6,9,45,16.0,255.5,5.65,13.85,269.0,220.64,175.68
2018,6,6,10,0,15.0,261.0,5.7,13.9,274.0,223.66,177.75
2018,6,6,10,15,18.0,273.0,5.75,14.0,289.0,235.71,187.2
2018,6,6,10,30,21.0,285.0,5.8,14.1,304.0,261.62,207.66
2018,6,6,10,45,16.5,258.0,5.8,14.15,273.0,220.15,174.17
2018,6,6,11,0,12.0,231.0,5.8,14.2,242.0,193.36,152.44
2018,6,6,11,15,11.0,220.5,5.85,14.25,231.0,183.34,144.27
2018,6,6,11,30,10.0,210.0,5.9,14.3,220.0,173.43,136.17
2018,6,6,11,45,10.0,210.0,5.9,14.35,220.0,172.73,135.53
2018,6,6,12,0,10.0,210.0,5.9,14.4,220.0,171.95,134.82
2018,6,6,12,15,11.0,221.0,5.9,14.4,232.0,180.41,141.61
2018,6,6,12,30,12.0,232.0,5.9,14.4,244.0,188.58,148.15
2018,6,6,12,45,13.0,236.0,5.95,14.45,248.5,191.06,150.11
2018,6,6,13,0,14.0,240.0,6.0,14.5,253.0,193.32,151.91
2018,6,6,13,15,25.0,265.0,5.95,14.5,288.0,216.89,170.85
2018,6,6,13,30,36.0,290.0,5.9,14.5,323.0,236.95,186.76
2018,6,6,13,45,174.5,284.5,5.9,14.45,439.0,287.16,225.73
2018,6,6,14,0,313.0,279.0,5.9,14.4,555.0,321.87,249.89
2018,6,6,14,15,540.0,222.5,5.9,14.35,679.5,337.65,254.61
2018,6,6,14,30,767.0,166.0,5.9,14.3,804.0,335.06,240.9
2018,6,6,14,45,782.5,157.0,5.95,14.25,783.5,284.19,194.48
2018,6,6,15,0,798.0,148.0,6.0,14.2,763.0,230.8,148.43
2018,6,6,15,15,784.0,145.0,6.0,14.2,722.5,175.57,108.57
2018,6,6,15,30,770.0,142.0,6.0,14.2,682.0,121.66,83.18
2018,6,6,15,45,750.5,139.0,6.1,14.0,637.0,95.23,77.51
2018,6,6,16,0,731.0,136.0,6.2,13.8,592.0,94.71,77.36
2018,6,6,16,15,705.5,132.0,6.25,13.6,543.5,93.35,76.49
2018,6,6,16,30,680.0,128.0,6.3,13.4,495.0,91.91,75.55
2018,6,6,16,45,647.5,123.0,6.35,13.2,445.0,89.61,73.85
2018,6,6,17,0,615.0,118.0,6.4,13.0,395.0,87.24,72.07
2018,6,6,17,15,574.0,111.5,6.35,12.8,345.0,83.6,69.13
2018,6,6,17,30,533.0,105.0,6.3,12.6,295.0,77.06,63.54
2018,6,6,17,45,478.0,95.5,6.2,12.35,246.0,70.32,57.66
2018,6,6,18,0,423.0,86.0,6.1,12.1,197.0,63.51,51.55
2018,6,6,18,15,349.0,74.5,6.05,12.0,153.0,55.09,43.77
2018,6,6,18,30,275.0,63.0,6.0,11.9,109.0,46.64,35.74
2018,6,6,18,45,186.5,47.0,5.9,11.75,73.5,34.92,24.52
2018,6,6,19,0,98.0,31.0,5.8,11.6,38.0,22.93,9.96
2018,6,6,19,15,50.5,16.5,5.75,11.55,20.0,12.98,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,11.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,11.1,5.0,4.19,0.0
2018,6,7,5,15,0.5,13.0,4.95,11.25,13.0,10.04,0.27
2018,6,7,5,30,0.0,21.0,5.0,11.4,21.0,16.0,7.55
2018,6,7,5,45,0.0,34.5,5.1,11.55,34.5,26.36,16.79
2018,6,7,6,0,0.0,48.0,5.2,11.7,48.0,36.99,26.2
2018,6,7,6,15,5.5,69.5,5.2,11.85,71.0,58.35,44.82
2018,6,7,6,30,11.0,91.0,5.2,12.0,94.0,80.25,63.78
2018,6,7,6,45,49.0,121.5,5.25,12.2,140.5,140.52,115.83
2018,6,7,7,0,87.0,152.0,5.3,12.4,187.0,197.32,164.24
2018,6,7,7,15,107.0,177.0,5.25,12.55,225.5,252.69,210.25
2018,6,7,7,30,127.0,202.0,5.2,12.7,264.0,295.69,245.33
2018,6,7,7,45,146.0,226.0,5.2,12.9,304.5,337.55,278.92
2018,6,7,8,0,165.0,250.0,5.2,13.1,345.0,379.84,312.34
2018,6,7,8,15,197.5,268.5,5.15,13.25,392.0,427.75,350.18
2018,6,7,8,30,230.0,287.0,5.1,13.4,439.0,476.33,387.93
2018,6,7,8,45,443.0,240.5,5.05,13.55,557.0,656.08,530.62
2018,6,7,9,0,656.0,194.0,5.0,13.7,675.0,812.63,650.17
2018,6,7,9,15,749.5,166.0,5.1,13.8,743.5,874.15,694.22
2018,6,7,9,30,843.0,138.0,5.2,13.9,812.0,927.21,731.51
2018,6,7,9,45,756.5,183.5,5.3,14.0,807.0,901.59,711.76
2018,6,7,10,0,670.0,229.0,5.4,14.1,802.0,863.27,681.98
2018,6,7,10,15,758.0,193.5,5.5,14.15,861.0,902.24,711.41
2018,6,7,10,30,846.0,158.0,5.6,14.2,920.0,929.1,730.33
2018,6,7,10,45,876.5,146.0,5.7,14.2,951.0,916.2,720.75
2018,6,7,11,0,907.0,134.0,5.8,14.2,982.0,914.67,719.71
2018,6,7,11,15,912.5,133.5,5.8,14.2,997.0,897.17,706.54
2018,6,7,11,30,918.0,133.0,5.8,14.2,1012.0,876.02,690.87
2018,6,7,11,45,922.5,131.5,5.8,14.25,1019.0,849.73,671.36
2018,6,7,12,0,927.0,130.0,5.8,14.3,1026.0,820.12,649.43
2018,6,7,12,15,926.0,130.0,5.75,14.3,1024.0,784.44,621.41
2018,6,7,12,30,925.0,130.0,5.7,14.3,1022.0,746.08,590.81
2018,6,7,12,45,922.0,130.5,5.7,14.35,1012.5,704.21,557.06
2018,6,7,13,0,919.0,131.0,5.7,14.4,1003.0,660.08,520.85
2018,6,7,13,15,917.5,129.0,5.7,14.45,987.0,612.97,481.53
2018,6,7,13,30,916.0,127.0,5.7,14.5,971.0,563.8,439.59
2018,6,7,13,45,913.5,124.5,5.75,14.5,948.5,511.97,394.6
2018,6,7,14,0,911.0,122.0,5.8,14.5,926.0,458.53,347.11
2018,6,7,14,15,905.5,119.5,5.8,14.5,896.0,402.65,296.64
2018,6,7,14,30,900.0,117.0,5.8,14.5,866.0,345.92,244.93
2018,6,7,14,45,893.0,114.0,5.85,14.45,830.5,287.9,192.9
2018,6,7,15,0,886.0,111.0,5.9,14.4,795.0,229.66,143.54
2018,6,7,15,15,874.0,109.0,5.9,14.4,753.5,171.45,101.55
2018,6,7,15,30,862.0,107.0,5.9,14.4,712.0,114.05,75.12
2018,6,7,15,45,847.5,103.5,5.85,14.2,666.5,83.92,67.65
2018,6,7,16,0,833.0,100.0,5.8,14.0,621.0,82.2,66.42
2018,6,7,16,15,814.5,96.5,5.8,13.9,572.5,80.25,64.96
2018,6,7,16,30,796.0,93.0,5.8,13.8,524.0,78.19,63.4
2018,6,7,16,45,769.5,89.0,5.75,13.65,472.5,75.5,61.29
2018,6,7,17,0,743.0,85.0,5.7,13.5,421.0,72.73,59.1
2018,6,7,17,15,707.0,80.5,5.65,13.35,369.0,64.04,51.61
2018,6,7,17,30,671.0,76.0,5.6,13.2,317.0,60.82,48.92
2018,6,7,17,45,620.5,70.5,5.6,13.0,266.5,56.66,45.3
2018,6,7,18,0,570.0,65.0,5.6,12.8,216.0,52.52,41.58
2018,6,7,18,15,497.0,57.5,5.45,12.65,169.0,46.63,36.12
2018,6,7,18,30,424.0,50.0,5.3,12.5,122.0,40.79,30.51
2018,6,7,18,45,315.5,39.5,5.15,12.3,83.5,32.31,22.27
2018,6,7,19,0,207.0,29.0,5.0,12.1,45.0,22.04,9.75
2018,6,7,19,15,112.0,16.5,4.85,12.0,24.5,12.98,0.0
2018,6,7,19,30,17.0,4.0,4.7,11.9,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,4.6,11.8,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,4.0,11.35,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,4.1,11.5,14.0,27.03,0.0
2018,6,8,5,15,176.5,26.0,4.2,11.8,43.5,95.59,48.23
2018,6,8,5,30,283.0,40.0,4.3,12.1,73.0,163.82,123.86
2018,6,8,5,45,367.5,50.5,4.45,12.35,114.5,228.63,182.92
2018,6,8,6,0,452.0,61.0,4.6,12.6,156.0,301.0,247.35
2018,6,8,6,15,506.5,69.5,4.55,12.8,202.5,363.36,302.44
2018,6,8,6,30,561.0,78.0,4.5,13.0,249.0,429.64,359.1
2018,6,8,6,45,610.5,83.0,4.5,13.2,300.5,492.53,411.4
2018,6,8,7,0,660.0,88.0,4.5,13.4,352.0,557.75,463.94
2018,6,8,7,15,692.5,92.5,4.5,13.6,402.5,612.35,506.54
2018,6,8,7,30,725.0,97.0,4.5,13.8,453.0,667.01,548.05
2018,6,8,7,45,750.0,100.0,4.45,14.0,502.0,710.48,578.87
2018,6,8,8,0,775.0,103.0,4.4,14.2,551.0,756.13,610.56
2018,6,8,8,15,794.0,105.5,4.4,14.4,597.5,794.61,636.65
2018,6,8,8,30,813.0,108.0,4.4,14.6,644.0,830.8,660.79
2018,6,8,8,45,829.0,109.5,4.4,14.8,687.5,860.75,680.16
2018,6,8,9,0,845.0,111.0,4.4,15.0,731.0,876.83,689.47
2018,6,8,9,15,856.5,112.0,4.4,15.2,769.0,895.86,701.02
2018,6,8,9,30,868.0,113.0,4.4,15.4,807.0,911.54,710.19
2018,6,8,9,45,878.0,113.5,4.4,15.6,840.5,921.86,715.65
2018,6,8,10,0,888.0,114.0,4.4,15.8,874.0,928.53,718.67
2018,6,8,10,15,896.0,113.5,4.4,16.0,901.0,928.71,717.26
2018,6,8,10,30,904.0,113.0,4.4,16.2,928.0,925.1,713.38
2018,6,8,10,45,910.0,112.5,4.4,16.4,948.5,915.9,705.72
2018,6,8,11,0,916.0,112.0,4.4,16.6,969.0,902.92,695.58
2018,6,8,11,15,850.0,144.0,4.45,16.7,948.0,852.48,659.66
2018,6,8,11,30,784.0,176.0,4.5,16.8,927.0,814.83,632.67
2018,6,8,11,45,818.0,162.5,4.55,16.9,950.0,803.98,624.72
2018,6,8,12,0,852.0,149.0,4.6,17.0,973.0,776.95,604.99
2018,6,8,12,15,888.5,130.5,4.65,17.05,988.5,757.33,590.11
2018,6,8,12,30,925.0,112.0,4.7,17.1,1004.0,732.56,570.91
2018,6,8,12,45,920.5,113.5,4.8,17.1,994.5,690.85,538.43
2018,6,8,13,0,916.0,115.0,4.9,17.1,985.0,646.94,503.54
2018,6,8,13,15,913.0,114.5,5.0,17.05,969.0,600.45,465.82
2018,6,8,13,30,910.0,114.0,5.1,17.0,953.0,552.01,425.46
2018,6,8,13,45,906.0,111.5,5.15,17.0,929.5,500.0,380.98
2018,6,8,14,0,902.0,109.0,5.2,17.0,906.0,446.56,334.17
2018,6,8,14,15,896.0,107.5,5.25,16.9,876.5,391.88,285.42
2018,6,8,14,30,890.0,106.0,5.3,16.8,847.0,336.39,235.43
2018,6,8,14,45,882.5,104.0,5.3,16.75,812.5,279.65,184.95
2018,6,8,15,0,875.0,102.0,5.3,16.7,778.0,222.75,137.1
2018,6,8,15,15,863.5,100.0,5.3,16.7,737.5,165.46,96.05
2018,6,8,15,30,852.0,98.0,5.3,16.7,697.0,108.93,70.1
2018,6,8,15,45,787.5,107.0,5.3,16.4,633.0,84.35,67.42
2018,6,8,16,0,723.0,116.0,5.3,16.1,569.0,89.56,72.21
2018,6,8,16,15,688.5,114.5,5.25,15.85,518.5,82.05,66.0
2018,6,8,16,30,654.0,113.0,5.2,15.6,468.0,81.62,65.92
2018,6,8,16,45,642.5,105.0,5.15,15.4,425.5,77.49,62.6
2018,6,8,17,0,631.0,97.0,5.1,15.2,383.0,73.07,59.0
2018,6,8,17,15,611.0,89.0,5.0,14.9,338.5,68.23,54.99
2018,6,8,17,30,591.0,81.0,4.9,14.6,294.0,63.14,50.7
2018,6,8,17,45,575.0,70.5,4.8,14.35,251.0,56.04,44.5
2018,6,8,18,0,559.0,60.0,4.7,14.1,208.0,48.59,37.87
2018,6,8,18,15,519.0,51.5,4.55,13.8,166.5,42.13,31.97
2018,6,8,18,30,479.0,43.0,4.4,13.5,125.0,35.52,25.76
2018,6,8,18,45,358.5,34.5,4.3,13.25,85.0,28.34,18.81
2018,6,8,19,0,238.0,26.0,4.2,13.0,45.0,21.35,9.56
2018,6,8,19,15,132.5,15.0,4.15,12.85,24.5,11.8,0.0
2018,6,8,19,30,27.0,4.0,4.1,12.7,4.0,0.0,0.0
2018,6,8,19,45,13.5,2.0,4.05,12.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.0,3.8,12.35,4.5,0.0,0.0
2018,6,9,5,0,21.0,8.0,4.0,12.4,9.0,11.55,0.0
2018,6,9,5,15,51.5,22.5,4.2,12.5,28.0,45.52,20.8
2018,6,9,5,30,82.0,37.0,4.4,12.6,47.0,77.44,56.71
2018,6,9,5,45,118.0,56.0,4.6,12.7,77.0,117.45,92.6
2018,6,9,6,0,154.0,75.0,4.8,12.8,107.0,160.59,131.0
2018,6,9,6,15,188.0,92.5,4.95,12.85,142.5,204.07,169.48
2018,6,9,6,30,222.0,110.0,5.1,12.9,178.0,250.41,209.78
2018,6,9,6,45,279.5,125.0,5.2,13.0,226.5,310.96,261.44
2018,6,9,7,0,337.0,140.0,5.3,13.1,275.0,375.83,315.72
2018,6,9,7,15,378.0,151.0,5.3,13.1,321.5,445.43,372.33
2018,6,9,7,30,419.0,162.0,5.3,13.1,368.0,501.23,416.99
2018,6,9,7,45,484.0,163.0,5.35,13.15,425.0,566.36,468.85
2018,6,9,8,0,549.0,164.0,5.4,13.2,482.0,633.63,521.42
2018,6,9,8,15,554.5,179.5,5.45,13.35,523.5,668.46,546.63
2018,6,9,8,30,560.0,195.0,5.5,13.5,565.0,701.09,569.94
2018,6,9,8,45,537.0,220.0,5.55,13.6,593.5,716.21,579.13
2018,6,9,9,0,514.0,245.0,5.6,13.7,622.0,727.56,585.49
2018,6,9,9,15,482.5,273.5,5.65,13.9,642.5,731.06,585.51
2018,6,9,9,30,451.0,302.0,5.7,14.1,663.0,730.84,582.84
2018,6,9,9,45,517.0,292.0,5.75,14.35,722.0,780.06,619.7
2018,6,9,10,0,583.0,282.0,5.8,14.6,781.0,826.85,654.08
2018,6,9,10,15,660.0,253.0,5.95,14.8,834.5,867.96,685.04
2018,6,9,10,30,737.0,224.0,6.1,15.0,888.0,900.63,709.73
2018,6,9,10,45,700.5,253.0,6.2,15.15,895.5,880.43,692.8
2018,6,9,11,0,664.0,282.0,6.3,15.3,903.0,856.35,673.31
2018,6,9,11,15,690.0,272.0,6.45,15.4,925.5,850.29,669.04
2018,6,9,11,30,716.0,262.0,6.6,15.5,948.0,840.13,661.56
2018,6,9,11,45,549.5,330.0,6.75,15.6,858.5,737.53,581.42
2018,6,9,12,0,383.0,398.0,6.9,15.7,769.0,631.96,498.37
2018,6,9,12,15,391.5,408.0,7.0,15.65,786.5,624.94,492.83
2018,6,9,12,30,400.0,418.0,7.1,15.6,804.0,615.38,484.9
2018,6,9,12,45,567.0,332.5,7.2,15.6,874.0,638.71,504.09
2018,6,9,13,0,734.0,247.0,7.3,15.6,944.0,641.96,506.53
2018,6,9,13,15,676.5,270.5,7.4,15.55,904.5,585.23,460.22
2018,6,9,13,30,619.0,294.0,7.5,15.5,865.0,531.35,415.8
2018,6,9,13,45,592.5,299.5,7.55,15.45,835.0,483.73,375.71
2018,6,9,14,0,566.0,305.0,7.6,15.4,805.0,440.8,338.76
2018,6,9,14,15,483.0,323.0,7.7,15.3,740.0,383.96,292.05
2018,6,9,14,30,400.0,341.0,7.8,15.2,675.0,334.8,252.31
2018,6,9,14,45,416.0,319.5,7.85,15.05,653.5,294.58,217.28
2018,6,9,15,0,432.0,298.0,7.9,14.9,632.0,252.68,181.95
2018,6,9,15,15,425.0,284.0,7.9,14.9,598.0,210.61,150.7
2018,6,9,15,30,418.0,270.0,7.9,14.9,564.0,169.54,127.32
2018,6,9,15,45,426.0,247.5,8.0,14.7,530.5,147.85,122.64
2018,6,9,16,0,434.0,225.0,8.1,14.5,497.0,138.49,115.03
2018,6,9,16,15,431.5,206.5,8.05,14.3,459.0,130.36,108.43
2018,6,9,16,30,429.0,188.0,8.0,14.1,421.0,121.64,101.29
2018,6,9,16,45,438.0,165.0,8.0,13.95,383.0,109.92,91.45
2018,6,9,17,0,447.0,142.0,8.0,13.8,345.0,97.44,80.84
2018,6,9,17,15,407.5,130.0,7.95,13.6,298.0,90.23,74.79
2018,6,9,17,30,368.0,118.0,7.9,13.4,251.0,82.8,68.44
2018,6,9,17,45,372.5,98.5,7.85,13.2,215.5,70.85,57.94
2018,6,9,18,0,377.0,79.0,7.8,13.0,180.0,58.31,46.72
2018,6,9,18,15,338.5,65.5,7.65,12.8,142.0,48.86,38.1
2018,6,9,18,30,300.0,52.0,7.5,12.6,104.0,39.2,29.11
2018,6,9,18,45,231.5,40.0,7.4,12.4,72.5,30.22,20.52
2018,6,9,19,0,163.0,28.0,7.3,12.2,41.0,21.19,9.78
2018,6,9,19,15,89.0,16.0,7.2,12.15,22.5,12.59,0.0
2018,6,9,19,30,15.0,4.0,7.1,12.1,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.0,4.65,10.35,6.5,0.0,0.0
2018,6,10,5,0,48.0,12.0,4.7,10.5,13.0,21.4,0.0
2018,6,10,5,15,119.0,25.5,4.7,10.8,37.0,76.86,38.9
2018,6,10,5,30,190.0,39.0,4.7,11.1,61.0,127.99,96.73
2018,6,10,5,45,295.5,48.5,4.7,11.4,102.0,192.29,154.18
2018,6,10,6,0,401.0,58.0,4.7,11.7,143.0,272.95,225.16
2018,6,10,6,15,441.5,68.5,4.6,12.0,185.0,327.17,273.43
2018,6,10,6,30,482.0,79.0,4.5,12.3,227.0,384.25,322.59
2018,6,10,6,45,493.5,94.0,4.4,12.65,269.0,430.5,360.96
2018,6,10,7,0,505.0,109.0,4.3,13.0,311.0,468.3,391.3
2018,6,10,7,15,523.0,121.5,4.2,13.25,355.5,514.7,427.55
2018,6,10,7,30,541.0,134.0,4.1,13.5,400.0,569.4,468.95
2018,6,10,7,45,575.0,139.5,4.0,13.8,448.5,620.25,506.86
2018,6,10,8,0,609.0,145.0,3.9,14.1,497.0,670.83,543.64
2018,6,10,8,15,614.0,159.0,3.8,14.35,539.5,705.44,567.12
2018,6,10,8,30,619.0,173.0,3.7,14.6,582.0,737.52,588.35
2018,6,10,8,45,689.5,159.5,3.6,14.8,643.0,796.15,629.78
2018,6,10,9,0,760.0,146.0,3.5,15.0,704.0,847.25,663.79
2018,6,10,9,15,820.0,127.5,3.5,15.25,758.5,889.34,691.3
2018,6,10,9,30,880.0,109.0,3.5,15.5,813.0,917.01,708.46
2018,6,10,9,45,891.0,108.5,3.5,15.75,846.5,927.43,713.66
2018,6,10,10,0,902.0,108.0,3.5,16.0,880.0,934.21,716.55
2018,6,10,10,15,908.5,108.5,3.55,16.15,907.0,934.12,715.43
2018,6,10,10,30,915.0,109.0,3.6,16.3,934.0,930.19,711.82
2018,6,10,10,45,919.5,109.0,3.7,16.4,953.5,920.17,704.58
2018,6,10,11,0,924.0,109.0,3.8,16.5,973.0,906.36,694.81
2018,6,10,11,15,927.5,108.5,3.95,16.55,986.5,887.53,681.99
2018,6,10,11,30,931.0,108.0,4.1,16.6,1000.0,865.07,666.62
2018,6,10,11,45,933.0,107.0,4.25,16.6,1005.5,837.52,647.71
2018,6,10,12,0,935.0,106.0,4.4,16.6,1011.0,806.71,626.67
2018,6,10,12,15,934.0,106.0,4.6,16.55,1009.0,771.43,601.77
2018,6,10,12,30,933.0,106.0,4.8,16.5,1007.0,733.38,573.34
2018,6,10,12,45,930.5,106.0,5.05,16.5,997.5,691.75,541.47
2018,6,10,13,0,928.0,106.0,5.3,16.5,988.0,647.78,506.78
2018,6,10,13,15,924.5,105.5,5.45,16.4,971.5,600.69,468.49
2018,6,10,13,30,921.0,105.0,5.6,16.3,955.0,551.68,427.51
2018,6,10,13,45,916.0,103.5,5.75,16.25,931.5,499.55,382.77
2018,6,10,14,0,911.0,102.0,5.9,16.2,908.0,446.06,335.66
2018,6,10,14,15,905.0,101.0,6.0,16.05,879.0,391.4,286.58
2018,6,10,14,30,899.0,100.0,6.1,15.9,850.0,335.91,236.2
2018,6,10,14,45,890.5,98.0,6.15,15.8,814.5,278.6,184.89
2018,6,10,15,0,882.0,96.0,6.2,15.7,779.0,221.23,136.3
2018,6,10,15,15,871.0,93.5,6.2,15.7,738.5,163.44,94.37
2018,6,10,15,30,860.0,91.0,6.2,15.7,698.0,106.37,67.53
2018,6,10,15,45,848.0,88.0,6.4,15.35,654.0,83.82,67.26
2018,6,10,16,0,836.0,85.0,6.6,15.0,610.0,81.63,65.66
2018,6,10,16,15,821.0,81.0,6.6,14.75,563.0,78.55,63.25
2018,6,10,16,30,806.0,77.0,6.6,14.5,516.0,67.54,53.89
2018,6,10,16,45,784.0,74.0,6.6,14.3,467.0,65.26,52.12
2018,6,10,17,0,762.0,71.0,6.6,14.1,418.0,62.92,50.28
2018,6,10,17,15,731.5,67.0,6.55,13.9,367.5,59.64,47.58
2018,6,10,17,30,701.0,63.0,6.5,13.7,317.0,56.3,44.78
2018,6,10,17,45,658.5,58.5,6.4,13.5,268.0,52.38,41.38
2018,6,10,18,0,616.0,54.0,6.3,13.3,219.0,44.73,34.54
2018,6,10,18,15,551.5,48.5,6.1,13.1,173.0,40.1,30.25
2018,6,10,18,30,487.0,43.0,5.9,12.9,127.0,35.55,25.88
2018,6,10,18,45,385.5,35.0,5.7,12.7,88.5,28.86,19.36
2018,6,10,19,0,284.0,27.0,5.5,12.5,50.0,22.31,10.85
2018,6,10,19,15,160.0,16.0,5.4,12.45,27.5,12.59,0.0
2018,6,10,19,30,36.0,5.0,5.3,12.4,5.0,3.93,0.0
2018,6,10,19,45,18.0,2.5,5.2,12.3,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,11,4,45,53.5,6.5,4.35,11.75,8.0,0.0,0.0
2018,6,11,5,0,107.0,13.0,4.4,11.9,16.0,36.77,0.0
2018,6,11,5,15,236.5,23.5,4.35,12.1,46.5,111.86,57.8
2018,6,11,5,30,366.0,34.0,4.3,12.3,77.0,188.37,142.14
2018,6,11,5,45,449.5,41.5,4.25,12.5,119.0,252.55,201.48
2018,6,11,6,0,533.0,49.0,4.2,12.7,161.0,324.83,266.1
2018,6,11,6,15,587.5,54.0,4.15,12.95,208.0,386.58,320.78
2018,6,11,6,30,642.0,59.0,4.1,13.2,255.0,450.14,375.13
2018,6,11,6,45,679.5,63.5,4.05,13.45,305.0,508.29,423.22
2018,6,11,7,0,717.0,68.0,4.0,13.7,355.0,567.64,470.59
2018,6,11,7,15,745.0,71.5,3.95,13.95,405.0,619.99,510.94
2018,6,11,7,30,773.0,75.0,3.9,14.2,455.0,671.95,548.94
2018,6,11,7,45,793.5,78.5,3.8,14.5,504.0,717.38,580.31
2018,6,11,8,0,814.0,82.0,3.7,14.8,553.0,753.22,603.91
2018,6,11,8,15,830.5,84.5,3.65,15.1,599.5,790.19,628.21
2018,6,11,8,30,847.0,87.0,3.6,15.4,646.0,824.79,650.41
2018,6,11,8,45,859.5,89.5,3.5,15.7,689.0,853.25,667.68
2018,6,11,9,0,872.0,92.0,3.4,16.0,732.0,878.68,682.63
2018,6,11,9,15,874.5,98.0,3.35,16.25,768.5,895.55,691.91
2018,6,11,9,30,877.0,104.0,3.3,16.5,805.0,908.66,698.64
2018,6,11,9,45,875.5,111.5,3.25,16.75,836.0,915.76,701.3
2018,6,11,10,0,874.0,119.0,3.2,17.0,867.0,918.88,701.35
2018,6,11,10,15,881.0,120.5,3.25,17.15,894.5,920.13,701.23
2018,6,11,10,30,888.0,122.0,3.3,17.3,922.0,917.6,698.63
2018,6,11,10,45,893.5,122.5,3.35,17.5,943.0,909.04,691.89
2018,6,11,11,0,899.0,123.0,3.4,17.7,964.0,896.72,682.71
2018,6,11,11,15,902.5,123.5,3.5,17.75,978.0,878.98,670.56
2018,6,11,11,30,906.0,124.0,3.6,17.8,992.0,857.68,655.96
2018,6,11,11,45,908.0,123.5,3.7,17.9,998.0,830.94,637.41
2018,6,11,12,0,910.0,123.0,3.8,18.0,1004.0,801.02,616.58
2018,6,11,12,15,914.0,120.5,3.95,18.0,1004.5,768.05,592.61
2018,6,11,12,30,918.0,118.0,4.1,18.0,1005.0,732.13,565.7
2018,6,11,12,45,921.5,114.5,4.25,18.0,998.0,692.3,535.22
2018,6,11,13,0,925.0,111.0,4.4,18.0,991.0,649.75,502.06
2018,6,11,13,15,922.5,110.5,4.6,18.0,975.5,603.35,465.09
2018,6,11,13,30,920.0,110.0,4.8,18.0,960.0,554.93,425.31
2018,6,11,13,45,915.5,109.5,4.95,17.95,937.5,503.76,382.04
2018,6,11,14,0,911.0,109.0,5.1,17.9,915.0,451.14,336.3
2018,6,11,14,15,905.0,108.0,5.25,17.8,886.5,396.43,287.86
2018,6,11,14,30,899.0,107.0,5.4,17.7,858.0,340.89,238.05
2018,6,11,14,45,890.5,105.0,5.5,17.65,822.5,283.52,187.24
2018,6,11,15,0,882.0,103.0,5.6,17.6,787.0,226.08,139.04
2018,6,11,15,15,870.5,101.5,5.6,17.6,747.0,168.76,97.81
2018,6,11,15,30,859.0,100.0,5.6,17.6,707.0,112.16,71.39
2018,6,11,15,45,844.5,98.0,5.7,17.35,662.5,89.57,71.63
2018,6,11,16,0,830.0,96.0,5.8,17.1,618.0,79.49,63.26
2018,6,11,16,15,811.0,93.0,5.75,16.9,570.0,77.78,62.04
2018,6,11,16,30,792.0,90.0,5.7,16.7,522.0,75.97,60.73
2018,6,11,16,45,766.5,87.0,5.6,16.5,472.0,73.95,59.24
2018,6,11,17,0,741.0,84.0,5.5,16.3,422.0,71.89,57.69
2018,6,11,17,15,706.5,79.5,5.4,15.95,371.0,63.29,50.4
2018,6,11,17,30,672.0,75.0,5.3,15.6,320.0,60.07,47.77
2018,6,11,17,45,623.0,70.0,5.15,15.25,270.0,56.26,44.54
2018,6,11,18,0,574.0,65.0,5.0,14.9,220.0,52.49,41.22
2018,6,11,18,15,504.0,58.0,4.75,14.6,173.5,47.0,36.21
2018,6,11,18,30,434.0,51.0,4.5,14.3,127.0,41.58,31.05
2018,6,11,18,45,328.5,41.5,4.3,14.0,88.5,33.94,23.66
2018,6,11,19,0,223.0,32.0,4.1,13.7,50.0,24.29,12.5
2018,6,11,19,15,122.0,18.5,3.9,13.55,27.5,14.56,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.4,5.0,3.93,0.0
2018,6,11,19,45,10.5,2.5,3.55,13.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,57.0,6.5,1.8,11.95,8.0,0.0,0.0
2018,6,12,5,0,114.0,13.0,1.8,12.1,16.0,38.38,0.0
2018,6,12,5,15,250.5,24.0,1.8,12.35,48.0,116.23,60.1
2018,6,12,5,30,387.0,35.0,1.8,12.6,80.0,196.4,147.36
2018,6,12,5,45,473.0,41.5,1.75,12.8,123.0,261.75,206.99
2018,6,12,6,0,559.0,48.0,1.7,13.0,166.0,335.22,271.44
2018,6,12,6,15,553.5,59.0,1.75,13.25,202.0,374.01,306.66
2018,6,12,6,30,548.0,70.0,1.8,13.5,238.0,410.87,338.53
2018,6,12,6,45,595.0,76.5,1.8,13.8,289.0,472.83,388.65
2018,6,12,7,0,642.0,83.0,1.8,14.1,340.0,537.13,438.64
2018,6,12,7,15,713.0,79.5,1.9,14.45,400.5,605.99,491.36
2018,6,12,7,30,784.0,76.0,2.0,14.8,461.0,680.39,545.77
