Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,3.0,11.5,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,3.0,11.7,15.0,32.12,0.0
2018,6,22,5,15,222.0,24.5,2.95,12.0,45.5,104.35,47.28
2018,6,22,5,30,352.0,36.0,2.9,12.3,76.0,180.77,134.73
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,235.74,186.56
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,296.37,241.15
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,292.73,241.61
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,269.68,223.85
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,371.23,308.18
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,477.2,392.8
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,575.84,469.28
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,677.94,545.42
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,727.98,578.6
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,776.87,610.56
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,807.42,629.14
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,843.66,651.66
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,872.82,668.56
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,898.9,683.22
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,919.1,694.93
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,935.73,704.33
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,945.44,708.64
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,951.3,710.57
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,951.87,710.39
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,948.49,707.74
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,939.37,701.49
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,926.33,692.73
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,907.72,680.52
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,885.4,665.82
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,858.71,648.58
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,828.65,628.83
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,793.56,604.99
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,755.63,577.59
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,714.03,546.7
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,670.01,513.05
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,622.36,475.61
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,572.69,435.43
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,520.8,392.32
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,467.4,346.79
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,411.31,297.82
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,354.39,247.35
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,296.69,196.5
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,238.83,147.72
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,179.85,104.14
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,121.51,74.09
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,89.9,71.63
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,88.1,70.38
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,77.61,61.62
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,75.78,60.29
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,73.72,58.76
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,71.62,57.17
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,68.58,54.78
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,60.5,47.91
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,56.65,44.66
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,52.82,41.31
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,47.63,36.64
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,42.52,31.85
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,35.22,24.89
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,25.94,15.13
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,15.95,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,6.29,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,29.13,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,100.03,43.46
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,175.19,129.84
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,241.24,190.05
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,316.25,256.13
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,381.41,313.0
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,451.12,371.64
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,509.82,419.49
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,572.61,468.7
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,626.53,509.54
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,680.16,548.36
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,727.63,580.84
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,765.82,605.98
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,803.87,630.01
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,839.48,651.89
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,868.18,668.82
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,893.84,683.55
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,913.68,693.7
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,929.99,701.45
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,940.24,705.28
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,946.71,706.69
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,946.64,704.56
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,942.64,700.01
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,933.35,692.25
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,920.16,682.05
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,902.24,669.89
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,880.58,655.27
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,853.66,637.46
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,823.37,617.26
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,788.78,593.9
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,751.26,566.75
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,709.95,536.4
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,666.1,503.3
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,619.3,466.89
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,570.36,427.75
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,517.96,384.81
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,463.93,339.26
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,408.45,291.3
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,351.99,241.76
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,293.75,191.06
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,235.18,142.24
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,176.09,99.04
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,117.55,69.23
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,84.6,66.33
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,82.66,64.98
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,80.46,63.39
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,78.11,61.68
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,67.99,53.28
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,65.64,51.51
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,63.45,49.91
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,61.29,48.28
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,57.41,45.08
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,49.4,38.14
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,44.8,34.02
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,40.31,29.82
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,33.69,23.51
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,27.25,16.19
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,15.62,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,6.29,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,23.71,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,84.5,34.63
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,147.33,108.8
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,183.38,144.39
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,222.39,180.64
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,160.71,131.62
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,68.18,52.68
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,72.84,56.58
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,77.53,60.33
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,97.7,77.05
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,117.99,93.63
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,127.04,100.74
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,136.21,107.89
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,151.0,119.72
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,165.97,131.6
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,184.95,146.7
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,218.13,173.02
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,233.62,185.14
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,249.06,197.18
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,281.14,222.62
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,330.38,261.0
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,342.62,270.55
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,354.19,279.63
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,407.42,321.18
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,443.44,349.03
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,453.11,356.1
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,460.75,361.68
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,435.96,342.06
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,410.99,322.39
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,405.14,317.86
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,397.53,311.78
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,404.46,316.07
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,409.0,318.33
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,341.68,265.85
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,279.89,217.47
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,307.93,237.86
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,318.33,242.01
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,347.75,256.33
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,353.62,248.46
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,296.89,198.28
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,240.19,150.42
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,182.68,107.69
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,125.89,77.84
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,84.49,67.36
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,83.46,66.77
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,82.2,65.95
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,80.89,65.09
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,77.52,62.43
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,80.86,65.61
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,77.01,62.5
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,73.07,59.27
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,66.21,53.37
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,59.06,47.08
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,51.72,40.45
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,44.24,33.5
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,33.49,23.49
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,25.04,14.53
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,15.17,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,5.51,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,10.3,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,46.53,15.89
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,83.39,59.84
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,87.59,67.01
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,91.14,71.96
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,56.63,43.41
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,17.5,9.44
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,24.79,15.69
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,32.09,21.89
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,51.39,38.2
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,71.22,54.75
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,83.51,64.78
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,95.82,74.74
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,124.25,98.0
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,153.03,121.23
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,177.2,140.44
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,201.42,159.48
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,209.84,165.79
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,218.22,172.1
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,214.86,168.98
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,211.57,165.98
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,205.88,161.22
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,200.28,156.57
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,216.22,169.02
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,231.89,181.18
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,266.58,208.26
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,312.57,243.76
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,335.26,261.14
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,356.46,277.35
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,487.43,381.57
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,592.82,462.52
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,517.97,403.57
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,448.55,349.21
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,387.37,301.47
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,335.35,260.94
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,359.8,279.3
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,366.84,281.88
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,368.11,274.55
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,350.22,247.14
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,292.68,195.53
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,234.78,145.86
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,176.55,101.99
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,118.89,71.37
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,82.62,66.01
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,89.6,72.32
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,81.86,65.88
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,73.46,58.83
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,69.91,55.98
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,66.15,52.91
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,63.66,50.95
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,61.17,48.95
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,57.33,45.67
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,49.36,38.6
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,44.44,34.1
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,39.58,29.49
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,32.94,23.1
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,26.46,15.77
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,16.95,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,7.08,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,25.91,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,93.28,34.99
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,165.72,122.89
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,214.7,170.15
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,268.05,219.0
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,227.27,188.38
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,175.09,144.88
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,188.98,156.51
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,187.61,154.76
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,259.56,214.78
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,321.64,265.47
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,423.4,347.86
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,514.72,419.92
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,639.7,517.01
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,761.49,608.45
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,831.01,657.03
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,895.97,701.32
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,916.92,713.93
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,934.39,724.44
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,945.45,730.71
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,952.73,734.48
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,953.35,733.61
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,950.08,730.21
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,941.57,723.74
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,929.14,714.68
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,911.12,701.55
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,889.36,685.9
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,862.77,667.14
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,832.79,645.95
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,798.36,620.78
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,760.86,591.95
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,720.09,560.29
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,676.49,525.82
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,628.35,487.15
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,578.02,445.61
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,525.45,400.97
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,471.12,353.61
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,414.5,303.39
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,356.86,251.47
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,297.09,197.95
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,237.0,146.34
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,177.08,101.03
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,117.64,69.2
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,81.81,65.32
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,80.06,64.08
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,77.76,62.32
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,75.32,60.44
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,72.94,58.62
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,63.88,50.9
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,60.88,48.47
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,57.85,45.96
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,56.84,45.21
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,51.82,40.78
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,47.36,36.69
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,43.24,32.72
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,31.79,22.08
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,22.57,12.64
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,13.63,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,4.72,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,19.13,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,77.7,26.35
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,139.76,103.02
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,178.29,140.88
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,218.0,178.06
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,135.55,111.33
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,23.63,14.75
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,29.01,19.38
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,34.4,23.93
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,54.1,40.61
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,74.6,57.75
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,86.06,67.12
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,97.53,76.41
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,101.84,79.68
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,106.18,82.98
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,109.72,85.62
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,113.29,88.28
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,120.28,93.82
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,127.28,99.35
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,130.92,102.1
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,134.54,104.84
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,151.75,118.67
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,168.85,132.32
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,180.37,141.36
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,191.7,150.24
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,219.13,172.0
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,246.05,193.22
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,260.27,204.32
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,273.99,215.03
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,260.2,204.1
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,246.65,193.39
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,236.27,185.22
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,226.01,177.14
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,206.03,161.35
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,186.51,145.88
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,217.63,170.58
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,236.47,184.32
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,256.93,196.95
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,265.19,197.65
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,215.79,155.43
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,163.7,111.76
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,136.86,88.52
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,103.09,67.25
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,82.11,65.9
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,84.01,67.82
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,82.56,66.82
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,80.36,65.17
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,79.29,64.5
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,78.13,63.75
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,80.9,66.49
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,84.07,69.56
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,70.68,57.81
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,58.21,46.7
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,50.76,39.92
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,45.38,34.77
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,34.77,24.79
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,24.05,13.92
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,14.73,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,5.51,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,19.42,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,81.5,25.42
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,147.78,108.92
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,181.82,143.7
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,219.48,179.4
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,161.95,133.47
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,72.13,56.29
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,138.86,113.84
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,216.47,179.72
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,291.1,242.96
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,386.99,322.4
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,560.24,466.19
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,736.47,606.03
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,782.97,639.03
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,827.94,670.85
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,848.13,683.55
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,874.98,701.31
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,895.79,714.47
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,913.22,725.12
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,923.42,730.38
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,929.93,733.05
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,930.83,732.29
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,927.91,728.92
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,919.39,721.62
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,907.04,711.72
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,889.64,698.41
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,868.61,682.56
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,842.86,663.48
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,813.83,642.03
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,780.5,616.96
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,744.23,588.46
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,704.11,556.47
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,661.36,521.72
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,614.96,483.35
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,566.54,442.37
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,515.32,398.16
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,462.66,351.57
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,407.88,302.19
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,352.25,251.44
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,295.64,200.14
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,238.82,150.82
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,181.09,106.58
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,123.92,75.08
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,88.31,71.2
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,87.08,70.43
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,76.8,61.74
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,75.3,60.67
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,73.62,59.45
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,71.91,58.19
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,68.57,55.48
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,60.17,48.22
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,56.38,44.97
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,52.6,41.62
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,47.11,36.59
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,41.64,31.41
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,34.37,24.41
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,27.17,16.44
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,15.61,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,6.29,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,27.35,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,95.38,27.09
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,170.7,125.02
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,236.15,185.38
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,310.69,250.86
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,369.41,302.16
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,431.32,353.94
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,494.26,404.79
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,562.71,457.8
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,617.36,498.74
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,671.86,537.8
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,718.57,568.98
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,756.07,592.98
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,794.44,618.85
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,830.49,642.85
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,860.49,662.02
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,887.47,679.09
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,906.4,691.26
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,921.76,701.11
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,932.17,707.81
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,938.72,711.99
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,939.35,711.84
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,936.1,709.21
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,927.17,702.95
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,914.39,694.16
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,896.5,681.73
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,874.94,666.82
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,848.19,648.63
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,818.13,628.04
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,784.24,604.35
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,747.47,576.88
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,706.56,545.93
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,663.17,512.28
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,617.16,475.62
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,569.02,436.21
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,517.62,393.03
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,464.53,347.29
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,409.52,298.87
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,353.55,248.81
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,295.8,197.47
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,237.75,147.77
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,179.22,103.3
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,121.2,71.43
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,84.17,67.1
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,82.84,66.23
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,80.67,64.61
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,70.52,56.05
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,68.61,54.63
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,66.67,53.16
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,63.82,50.89
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,60.95,48.56
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,53.11,41.74
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,49.88,38.91
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,45.0,34.48
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,40.2,29.95
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,33.22,23.27
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,26.36,15.68
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,15.26,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,6.29,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,28.77,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,102.38,24.96
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,185.97,134.55
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,251.48,195.52
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,325.82,260.9
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,387.63,314.82
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,455.96,371.9
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,516.99,421.14
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,579.44,469.64
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,632.83,508.9
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,679.21,540.62
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,724.74,570.62
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,768.71,598.82
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,806.87,622.5
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,842.52,644.12
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,871.82,660.49
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,897.99,674.58
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,917.15,686.26
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,932.72,695.66
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,943.28,701.31
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,949.96,704.55
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,950.34,705.22
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,946.76,703.38
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,937.47,697.33
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,924.24,688.75
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,905.81,677.24
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,883.64,663.16
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,857.08,645.52
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,827.11,625.46
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,792.07,601.61
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,754.17,573.75
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,712.68,542.87
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,668.83,509.42
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,603.3,458.59
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,546.36,413.43
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,501.43,376.38
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,453.87,336.05
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,408.24,295.17
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,355.83,247.37
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,298.31,196.96
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,240.62,148.28
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,182.12,104.37
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,124.18,72.71
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,85.82,67.8
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,83.94,66.54
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,81.77,65.0
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,71.69,56.64
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,69.84,55.33
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,67.96,53.97
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,65.15,51.8
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,62.32,49.57
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,54.03,42.43
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,50.48,39.37
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,45.61,34.97
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,40.83,30.47
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,33.5,23.5
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,26.27,15.6
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,14.87,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,5.51,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,20.03,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,84.41,16.02
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,156.16,113.13
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,220.14,172.31
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,293.23,236.88
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,357.11,292.95
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,425.67,351.07
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,462.38,381.67
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,496.32,408.73
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,550.08,450.16
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,604.06,490.26
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,640.45,515.74
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,674.24,538.68
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,690.87,547.74
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,702.64,553.14
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,736.15,575.33
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,767.57,595.43
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,797.63,615.18
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,825.17,632.99
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,869.51,662.56
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,906.33,686.01
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,877.06,665.39
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,839.91,638.49
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,781.27,595.12
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,719.69,549.38
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,692.63,529.7
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,664.0,508.48
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,595.15,456.3
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,532.84,408.45
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,491.51,377.25
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,446.7,343.23
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,417.45,321.59
2018,7,1,13,0,96.0,429.0,3.3,17.4,521.0,388.96,300.25
2018,7,1,13,15,74.5,420.5,3.35,17.25,491.0,360.71,278.74
2018,7,1,13,30,53.0,412.0,3.4,17.1,461.0,334.48,258.77
2018,7,1,13,45,139.5,367.5,3.4,17.0,492.5,335.18,259.11
2018,7,1,14,0,226.0,323.0,3.4,16.9,524.0,323.85,248.78
2018,7,1,14,15,464.5,243.0,3.45,16.7,639.5,337.26,253.05
2018,7,1,14,30,703.0,163.0,3.5,16.5,755.0,328.56,235.97
2018,7,1,14,45,695.0,156.5,3.5,16.35,722.0,277.9,191.64
2018,7,1,15,0,687.0,150.0,3.5,16.2,689.0,221.74,144.44
2018,7,1,15,15,663.5,149.5,3.5,16.2,648.0,172.47,107.34
2018,7,1,15,30,640.0,149.0,3.5,16.2,607.0,125.58,80.74
2018,7,1,15,45,631.5,144.5,3.5,15.8,573.0,94.2,75.91
2018,7,1,16,0,623.0,140.0,3.5,15.4,539.0,93.42,75.6
2018,7,1,16,15,618.5,135.5,3.5,15.2,506.0,92.58,75.18
2018,7,1,16,30,614.0,131.0,3.5,15.0,473.0,91.57,74.61
2018,7,1,16,45,616.0,121.0,3.5,14.75,437.0,86.92,70.89
2018,7,1,17,0,618.0,111.0,3.5,14.5,401.0,81.85,66.77
2018,7,1,17,15,606.0,100.0,3.45,14.25,357.0,75.41,61.4
2018,7,1,17,30,594.0,89.0,3.4,14.0,313.0,68.59,55.6
2018,7,1,17,45,572.0,79.0,3.35,13.75,268.5,61.97,49.89
2018,7,1,18,0,550.0,69.0,3.3,13.5,224.0,55.06,43.78
2018,7,1,18,15,487.5,61.0,3.25,13.35,178.0,49.0,38.25
2018,7,1,18,30,425.0,53.0,3.2,13.2,132.0,42.91,32.51
2018,7,1,18,45,333.0,42.5,3.1,13.05,93.5,34.56,24.57
2018,7,1,19,0,241.0,32.0,3.0,12.9,55.0,24.42,14.18
2018,7,1,19,15,140.0,19.5,2.95,12.9,31.0,14.84,0.0
2018,7,1,19,30,39.0,7.0,2.9,12.9,7.0,5.51,0.0
2018,7,1,19,45,19.5,3.5,2.85,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
