Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,4,45,10.5,3.0,2.65,13.4,3.0,0.0,0.0
2018,7,2,5,0,21.0,6.0,2.7,13.5,6.0,9.6,0.0
2018,7,2,5,15,82.5,19.0,2.65,13.7,26.5,48.09,4.31
2018,7,2,5,30,144.0,32.0,2.6,13.9,47.0,100.86,72.04
2018,7,2,5,45,181.0,47.0,2.6,14.05,76.0,140.15,109.13
2018,7,2,6,0,218.0,62.0,2.6,14.2,105.0,183.22,147.77
2018,7,2,6,15,159.5,84.5,2.5,14.35,120.5,177.94,145.46
2018,7,2,6,30,101.0,107.0,2.4,14.5,136.0,165.62,135.71
2018,7,2,6,45,124.5,130.0,2.3,14.65,173.0,207.24,170.81
2018,7,2,7,0,148.0,153.0,2.2,14.8,210.0,250.4,206.32
2018,7,2,7,15,163.0,175.0,2.15,14.95,246.0,287.98,236.42
2018,7,2,7,30,178.0,197.0,2.1,15.1,282.0,326.06,266.29
2018,7,2,7,45,215.0,216.5,2.05,15.3,330.0,378.47,307.25
2018,7,2,8,0,252.0,236.0,2.0,15.5,378.0,450.02,361.67
2018,7,2,8,15,250.5,259.0,2.0,15.7,410.5,477.97,381.06
2018,7,2,8,30,249.0,282.0,2.0,15.9,443.0,504.47,399.34
2018,7,2,8,45,246.5,304.5,2.0,16.1,473.0,528.11,415.22
2018,7,2,9,0,244.0,327.0,2.0,16.3,503.0,550.15,429.77
2018,7,2,9,15,232.0,348.5,2.0,16.45,523.5,541.43,421.8
2018,7,2,9,30,220.0,370.0,2.0,16.6,544.0,550.58,426.96
2018,7,2,9,45,233.5,380.5,2.0,16.7,572.0,570.56,440.79
2018,7,2,10,0,247.0,391.0,2.0,16.8,600.0,608.21,466.89
2018,7,2,10,15,186.0,410.0,2.05,16.85,570.5,547.45,420.63
2018,7,2,10,30,125.0,429.0,2.1,16.9,541.0,504.71,387.52
2018,7,2,10,45,108.0,407.5,2.15,17.0,506.0,463.95,357.12
2018,7,2,11,0,91.0,386.0,2.2,17.1,471.0,407.67,314.97
2018,7,2,11,15,59.5,378.5,2.3,17.05,434.5,369.3,285.47
2018,7,2,11,30,28.0,371.0,2.4,17.0,398.0,332.13,256.55
2018,7,2,11,45,25.5,362.0,2.5,17.0,386.5,318.48,246.24
2018,7,2,12,0,23.0,353.0,2.6,17.0,375.0,295.77,228.89
2018,7,2,12,15,22.0,347.0,2.7,16.85,368.0,287.89,223.04
2018,7,2,12,30,21.0,341.0,2.8,16.7,361.0,280.03,217.15
2018,7,2,12,45,21.5,341.0,2.95,16.6,361.5,277.81,215.63
2018,7,2,13,0,22.0,341.0,3.1,16.5,362.0,275.4,213.94
2018,7,2,13,15,21.0,330.0,3.25,16.4,350.0,263.75,205.09
2018,7,2,13,30,20.0,319.0,3.4,16.3,338.0,252.3,196.38
2018,7,2,13,45,99.5,332.5,3.55,16.15,421.5,292.78,227.83
2018,7,2,14,0,179.0,346.0,3.7,16.0,505.0,324.51,251.02
2018,7,2,14,15,350.5,308.0,3.75,15.85,607.5,337.38,256.42
2018,7,2,14,30,522.0,270.0,3.8,15.7,710.0,339.9,250.84
2018,7,2,14,45,541.5,257.0,3.85,15.55,697.0,299.9,215.27
2018,7,2,15,0,561.0,244.0,3.9,15.4,684.0,257.41,178.65
2018,7,2,15,15,591.5,225.5,3.9,15.4,668.0,209.38,140.27
2018,7,2,15,30,622.0,207.0,3.9,15.4,652.0,159.18,108.5
2018,7,2,15,45,611.0,196.5,3.85,15.15,611.0,124.21,101.78
2018,7,2,16,0,600.0,186.0,3.8,14.9,570.0,120.81,99.29
2018,7,2,16,15,589.5,174.0,3.75,14.75,527.5,116.09,95.59
2018,7,2,16,30,579.0,162.0,3.7,14.6,485.0,110.93,91.5
2018,7,2,16,45,546.0,153.0,3.7,14.45,434.5,104.77,86.52
2018,7,2,17,0,513.0,144.0,3.7,14.3,384.0,99.66,82.41
2018,7,2,17,15,490.5,131.0,3.7,14.05,339.0,92.08,76.12
2018,7,2,17,30,468.0,118.0,3.7,13.8,294.0,84.17,69.44
2018,7,2,17,45,438.5,104.5,3.7,13.6,250.0,75.54,61.97
2018,7,2,18,0,409.0,91.0,3.7,13.4,206.0,66.61,54.08
2018,7,2,18,15,356.0,76.0,3.65,13.25,162.0,56.15,44.63
2018,7,2,18,30,303.0,61.0,3.6,13.1,118.0,45.47,34.79
2018,7,2,18,45,235.5,46.5,3.6,12.95,83.0,34.86,24.83
2018,7,2,19,0,168.0,32.0,3.6,12.8,48.0,24.13,13.93
2018,7,2,19,15,96.0,18.5,3.55,12.75,26.5,14.01,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.7,5.0,3.93,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.7,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,10.5,3.5,3.65,12.75,3.5,0.0,0.0
2018,7,3,5,0,21.0,7.0,3.7,12.9,7.0,10.38,0.0
2018,7,3,5,15,91.5,20.5,3.6,13.05,28.5,57.87,2.79
2018,7,3,5,30,162.0,34.0,3.5,13.2,50.0,109.81,78.68
2018,7,3,5,45,235.0,44.5,3.4,13.4,82.5,158.86,124.24
2018,7,3,6,0,308.0,55.0,3.3,13.6,115.0,215.99,175.04
2018,7,3,6,15,180.0,50.0,3.25,13.8,87.5,160.0,131.16
2018,7,3,6,30,52.0,45.0,3.2,14.0,60.0,71.69,56.5
2018,7,3,6,45,26.0,56.0,3.1,14.2,63.5,61.37,47.47
2018,7,3,7,0,0.0,67.0,3.0,14.4,67.0,51.38,38.31
2018,7,3,7,15,0.0,92.5,3.0,14.55,92.5,72.15,55.75
2018,7,3,7,30,0.0,118.0,3.0,14.7,118.0,93.62,73.51
2018,7,3,7,45,0.0,122.0,2.95,14.9,122.0,96.41,75.49
2018,7,3,8,0,0.0,126.0,2.9,15.1,126.0,99.32,77.58
2018,7,3,8,15,0.0,132.5,2.9,15.25,132.5,104.44,81.5
2018,7,3,8,30,0.0,139.0,2.9,15.4,139.0,109.6,85.43
2018,7,3,8,45,2.5,155.5,2.9,15.55,157.5,125.35,98.1
2018,7,3,9,0,5.0,172.0,2.9,15.7,176.0,141.18,110.72
2018,7,3,9,15,11.0,210.5,2.95,15.85,219.0,178.91,140.97
2018,7,3,9,30,17.0,249.0,3.0,16.0,262.0,216.85,170.94
2018,7,3,9,45,20.5,273.0,3.05,16.15,289.5,239.96,188.79
2018,7,3,10,0,24.0,297.0,3.1,16.3,317.0,279.54,219.38
2018,7,3,10,15,24.5,308.0,3.15,16.4,329.0,288.07,225.52
2018,7,3,10,30,25.0,319.0,3.2,16.5,341.0,296.27,231.49
2018,7,3,10,45,24.5,322.5,3.2,16.65,344.5,296.5,231.23
2018,7,3,11,0,24.0,326.0,3.2,16.8,348.0,296.5,230.85
2018,7,3,11,15,28.5,347.0,3.25,16.85,373.5,315.66,245.48
2018,7,3,11,30,33.0,368.0,3.3,16.9,399.0,333.87,259.26
2018,7,3,11,45,43.5,384.5,3.35,16.95,426.0,351.99,273.13
2018,7,3,12,0,54.0,401.0,3.4,17.0,453.0,368.66,285.8
2018,7,3,12,15,207.0,359.5,3.4,17.0,559.5,457.26,356.0
2018,7,3,12,30,360.0,318.0,3.4,17.0,666.0,524.3,407.76
2018,7,3,12,45,433.0,306.5,3.45,17.05,721.5,541.58,420.15
2018,7,3,13,0,506.0,295.0,3.5,17.1,777.0,551.96,426.95
2018,7,3,13,15,518.0,294.5,3.5,17.1,781.5,527.84,407.12
2018,7,3,13,30,530.0,294.0,3.5,17.1,786.0,501.3,385.07
2018,7,3,13,45,585.5,265.0,3.55,17.1,796.5,470.83,359.37
2018,7,3,14,0,641.0,236.0,3.6,17.1,807.0,437.52,330.05
2018,7,3,14,15,762.5,179.0,3.6,17.0,837.0,406.26,299.45
2018,7,3,14,30,884.0,122.0,3.6,16.9,867.0,362.96,257.04
2018,7,3,14,45,875.0,120.0,3.6,16.85,832.0,306.25,206.93
2018,7,3,15,0,866.0,118.0,3.6,16.8,797.0,249.47,158.5
2018,7,3,15,15,854.5,115.5,3.6,16.8,757.0,192.21,114.81
2018,7,3,15,30,843.0,113.0,3.6,16.8,717.0,127.24,75.9
2018,7,3,15,45,828.0,110.5,3.6,16.6,672.5,87.28,69.76
2018,7,3,16,0,813.0,108.0,3.6,16.4,628.0,86.41,69.3
2018,7,3,16,15,792.5,105.0,3.6,16.2,580.0,84.98,68.34
2018,7,3,16,30,772.0,102.0,3.6,16.0,532.0,83.47,67.31
2018,7,3,16,45,746.0,98.5,3.65,15.85,482.0,81.42,65.81
2018,7,3,17,0,720.0,95.0,3.7,15.7,432.0,73.17,58.87
2018,7,3,17,15,684.0,90.0,3.75,15.45,380.5,69.91,56.28
2018,7,3,17,30,648.0,85.0,3.8,15.2,329.0,66.61,53.6
2018,7,3,17,45,599.0,79.5,3.85,14.95,279.0,62.73,50.32
2018,7,3,18,0,550.0,74.0,3.9,14.7,229.0,58.86,46.94
2018,7,3,18,15,480.0,66.5,3.85,14.45,182.0,53.24,41.84
2018,7,3,18,30,410.0,59.0,3.8,14.2,135.0,47.68,36.57
2018,7,3,18,45,311.0,47.0,3.75,13.9,95.0,35.66,25.41
2018,7,3,19,0,212.0,35.0,3.7,13.6,55.0,26.45,15.71
2018,7,3,19,15,120.0,21.0,3.65,13.5,31.0,15.89,0.0
2018,7,3,19,30,28.0,7.0,3.6,13.4,7.0,5.51,0.0
2018,7,3,19,45,14.0,3.5,3.55,13.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,3.1,12.7,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,3.2,12.8,3.0,4.22,0.0
2018,7,4,5,15,96.0,15.0,3.25,12.95,24.0,51.81,0.0
2018,7,4,5,30,184.0,27.0,3.3,13.1,45.0,108.23,76.77
2018,7,4,5,45,137.0,23.5,3.35,13.25,41.0,91.78,69.92
2018,7,4,6,0,90.0,20.0,3.4,13.4,37.0,71.1,54.87
2018,7,4,6,15,45.0,20.0,3.35,13.55,28.5,45.41,33.72
2018,7,4,6,30,0.0,20.0,3.3,13.7,20.0,15.21,7.47
2018,7,4,6,45,0.0,25.5,3.3,13.85,25.5,19.42,11.09
2018,7,4,7,0,0.0,31.0,3.3,14.0,31.0,23.65,14.68
2018,7,4,7,15,0.0,49.0,3.3,14.15,49.0,37.49,26.43
2018,7,4,7,30,0.0,67.0,3.3,14.3,67.0,51.41,38.1
2018,7,4,7,45,0.0,78.5,3.3,14.45,78.5,60.34,45.45
2018,7,4,8,0,0.0,90.0,3.3,14.6,90.0,69.3,52.75
2018,7,4,8,15,0.5,111.0,3.35,14.75,111.5,86.86,67.17
2018,7,4,8,30,1.0,132.0,3.4,14.9,133.0,104.58,81.56
2018,7,4,8,45,3.5,153.0,3.45,15.1,155.5,124.13,97.37
2018,7,4,9,0,6.0,174.0,3.5,15.3,178.0,143.78,113.12
2018,7,4,9,15,10.5,200.5,3.55,15.45,208.5,169.95,134.08
2018,7,4,9,30,15.0,227.0,3.6,15.6,239.0,196.16,154.86
2018,7,4,9,45,17.5,250.0,3.6,15.8,264.5,217.5,171.46
2018,7,4,10,0,20.0,273.0,3.6,16.0,290.0,238.67,187.79
2018,7,4,10,15,25.0,295.0,3.65,16.15,317.0,276.79,217.41
2018,7,4,10,30,30.0,317.0,3.7,16.3,344.0,299.09,234.4
2018,7,4,10,45,39.0,346.0,3.7,16.4,382.0,330.51,258.5
2018,7,4,11,0,48.0,375.0,3.7,16.5,420.0,360.85,281.52
2018,7,4,11,15,98.0,414.5,3.75,16.55,507.5,434.08,338.14
2018,7,4,11,30,148.0,454.0,3.8,16.6,595.0,516.83,400.45
2018,7,4,11,45,142.5,463.5,3.8,16.7,600.0,510.04,394.31
2018,7,4,12,0,137.0,473.0,3.8,16.8,605.0,502.29,387.89
2018,7,4,12,15,173.0,468.0,3.75,16.85,635.0,512.89,396.1
2018,7,4,12,30,209.0,463.0,3.7,16.9,665.0,520.34,401.64
2018,7,4,12,45,494.0,325.5,3.7,16.9,797.5,597.09,462.25
2018,7,4,13,0,779.0,188.0,3.7,16.9,930.0,637.3,493.01
2018,7,4,13,15,742.0,207.0,3.6,16.95,905.0,592.06,456.0
2018,7,4,13,30,705.0,226.0,3.5,17.0,880.0,544.23,417.11
2018,7,4,13,45,639.5,249.0,3.45,17.0,831.5,486.7,370.83
2018,7,4,14,0,574.0,272.0,3.4,17.0,783.0,433.7,327.74
2018,7,4,14,15,753.0,183.5,3.4,16.95,831.5,406.7,299.93
2018,7,4,14,30,932.0,95.0,3.4,16.9,880.0,361.52,254.58
2018,7,4,14,45,924.5,93.0,3.4,16.85,845.0,302.74,202.41
2018,7,4,15,0,917.0,91.0,3.4,16.8,810.0,243.68,151.77
2018,7,4,15,15,907.0,89.5,3.4,16.8,770.0,184.55,106.37
2018,7,4,15,30,897.0,88.0,3.4,16.8,730.0,125.89,73.02
2018,7,4,15,45,884.5,86.0,3.4,16.65,686.0,83.68,66.66
2018,7,4,16,0,872.0,84.0,3.4,16.5,642.0,82.03,65.51
2018,7,4,16,15,855.5,81.5,3.45,16.35,594.0,79.82,63.85
2018,7,4,16,30,839.0,79.0,3.5,16.2,546.0,77.47,62.07
2018,7,4,16,45,816.5,76.5,3.5,16.1,496.0,67.62,53.74
2018,7,4,17,0,794.0,74.0,3.5,16.0,446.0,65.63,52.22
2018,7,4,17,15,763.5,70.0,3.55,15.8,394.0,62.36,49.57
2018,7,4,17,30,733.0,66.0,3.6,15.6,342.0,59.04,46.84
2018,7,4,17,45,690.5,62.0,3.6,15.35,291.0,55.51,43.85
2018,7,4,18,0,648.0,58.0,3.6,15.1,240.0,48.03,37.25
2018,7,4,18,15,585.5,52.5,3.6,14.9,192.0,43.42,33.06
2018,7,4,18,30,523.0,47.0,3.6,14.7,144.0,38.9,28.77
2018,7,4,18,45,425.0,39.0,3.55,14.45,102.5,32.23,22.38
2018,7,4,19,0,327.0,31.0,3.5,14.2,61.0,25.69,15.02
2018,7,4,19,15,195.0,19.5,3.45,14.1,34.5,16.12,0.0
2018,7,4,19,30,63.0,8.0,3.4,14.0,8.0,6.29,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.85,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,33.0,3.5,1.7,12.15,4.0,0.0,0.0
2018,7,5,5,0,66.0,7.0,1.8,12.3,8.0,20.8,0.0
2018,7,5,5,15,171.5,17.0,1.9,12.55,31.0,78.28,0.0
2018,7,5,5,30,277.0,27.0,2.0,12.8,54.0,144.32,102.73
2018,7,5,5,45,347.5,36.0,2.1,13.05,89.5,198.47,154.98
2018,7,5,6,0,418.0,45.0,2.2,13.3,125.0,260.04,210.15
2018,7,5,6,15,286.0,66.0,2.2,13.55,128.0,233.14,191.69
2018,7,5,6,30,154.0,87.0,2.2,13.8,131.0,183.88,151.73
2018,7,5,6,45,127.0,109.0,2.15,14.0,150.0,185.76,153.54
2018,7,5,7,0,100.0,131.0,2.1,14.2,169.0,195.65,161.15
2018,7,5,7,15,398.0,110.5,2.05,14.45,294.5,411.18,340.13
2018,7,5,7,30,696.0,90.0,2.0,14.7,420.0,629.15,509.49
2018,7,5,7,45,774.5,81.0,1.9,14.95,485.5,699.98,557.93
2018,7,5,8,0,853.0,72.0,1.8,15.2,551.0,767.74,603.17
2018,7,5,8,15,869.5,73.5,1.7,15.45,598.5,805.77,626.04
2018,7,5,8,30,886.0,75.0,1.6,15.7,646.0,841.39,646.98
2018,7,5,8,45,898.5,76.5,1.45,15.95,690.0,870.86,662.63
2018,7,5,9,0,911.0,78.0,1.3,16.2,734.0,897.24,675.77
2018,7,5,9,15,921.0,79.0,1.3,16.45,773.5,917.53,686.82
2018,7,5,9,30,931.0,80.0,1.3,16.7,813.0,934.28,695.61
2018,7,5,9,45,927.5,86.0,1.25,17.0,843.0,940.32,696.56
2018,7,5,10,0,924.0,92.0,1.2,17.3,873.0,942.24,695.06
2018,7,5,10,15,847.5,131.0,1.3,17.55,865.5,905.23,670.81
2018,7,5,10,30,771.0,170.0,1.4,17.8,858.0,877.89,653.19
2018,7,5,10,45,785.0,167.5,1.45,18.05,882.5,875.79,651.5
2018,7,5,11,0,799.0,165.0,1.5,18.3,907.0,869.98,647.13
2018,7,5,11,15,858.5,139.0,1.65,18.5,947.5,864.95,644.68
2018,7,5,11,30,918.0,113.0,1.8,18.7,988.0,870.1,649.0
2018,7,5,11,45,944.5,99.0,1.95,18.85,1005.5,852.71,638.17
2018,7,5,12,0,971.0,85.0,2.1,19.0,1023.0,830.83,624.38
2018,7,5,12,15,967.5,88.0,2.25,19.1,1022.0,796.34,601.88
2018,7,5,12,30,964.0,91.0,2.4,19.2,1021.0,758.92,575.56
2018,7,5,12,45,957.5,94.0,2.6,19.25,1012.0,716.77,545.05
2018,7,5,13,0,951.0,97.0,2.8,19.3,1003.0,672.34,511.85
2018,7,5,13,15,949.0,96.0,2.9,19.3,988.0,625.47,475.49
2018,7,5,13,30,947.0,95.0,3.0,19.3,973.0,576.41,436.33
2018,7,5,13,45,944.0,93.5,3.1,19.3,951.5,524.51,393.72
2018,7,5,14,0,941.0,92.0,3.2,19.3,930.0,470.91,348.41
2018,7,5,14,15,936.0,90.5,3.25,19.3,901.5,415.08,300.02
2018,7,5,14,30,931.0,89.0,3.3,19.3,873.0,358.2,249.83
2018,7,5,14,45,924.5,87.0,3.35,19.25,838.5,299.78,198.4
2018,7,5,15,0,918.0,85.0,3.4,19.2,804.0,240.96,148.27
2018,7,5,15,15,908.0,83.0,3.4,19.2,764.0,181.51,102.85
2018,7,5,15,30,898.0,81.0,3.4,19.2,724.0,122.56,69.28
2018,7,5,15,45,871.5,84.0,3.35,19.1,675.5,82.11,64.68
2018,7,5,16,0,845.0,87.0,3.3,19.0,627.0,83.12,65.78
2018,7,5,16,15,837.0,81.0,3.3,18.8,581.5,79.03,62.55
2018,7,5,16,30,829.0,75.0,3.3,18.6,536.0,74.65,59.06
2018,7,5,16,45,813.0,71.0,3.25,18.45,488.0,71.14,56.27
2018,7,5,17,0,797.0,67.0,3.2,18.3,440.0,60.74,47.48
2018,7,5,17,15,742.0,68.0,3.2,18.0,383.5,60.51,47.52
2018,7,5,17,30,687.0,69.0,3.2,17.7,327.0,60.59,47.79
2018,7,5,17,45,469.0,80.0,3.15,17.4,244.5,61.28,48.56
2018,7,5,18,0,251.0,91.0,3.1,17.1,162.0,65.96,52.72
2018,7,5,18,15,186.0,74.5,3.1,16.75,121.0,54.29,42.36
2018,7,5,18,30,121.0,58.0,3.1,16.4,80.0,42.52,31.72
2018,7,5,18,45,92.5,43.0,3.1,16.05,57.0,31.88,21.91
2018,7,5,19,0,64.0,28.0,3.1,15.7,34.0,21.06,11.16
2018,7,5,19,15,48.0,17.0,3.2,15.55,20.0,12.89,0.0
2018,7,5,19,30,32.0,6.0,3.3,15.4,6.0,4.72,0.0
2018,7,5,19,45,16.0,3.0,3.4,15.2,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,2.8,14.65,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,2.8,14.7,4.0,6.62,0.0
2018,7,6,5,15,7.5,8.5,2.8,14.85,8.5,8.82,0.0
2018,7,6,5,30,0.0,13.0,2.8,15.0,13.0,9.87,2.06
2018,7,6,5,45,0.0,20.0,2.8,15.1,20.0,15.21,7.04
2018,7,6,6,0,0.0,27.0,2.8,15.2,27.0,20.57,11.8
2018,7,6,6,15,33.5,57.5,2.9,15.3,67.0,65.96,50.8
2018,7,6,6,30,67.0,88.0,3.0,15.4,107.0,125.87,102.04
2018,7,6,6,45,58.5,98.5,3.1,15.55,117.5,122.28,99.06
2018,7,6,7,0,50.0,109.0,3.2,15.7,128.0,128.03,103.68
2018,7,6,7,15,46.0,133.0,3.15,15.85,152.5,149.74,121.34
2018,7,6,7,30,42.0,157.0,3.1,16.0,177.0,170.91,138.21
2018,7,6,7,45,44.0,157.0,3.1,16.1,180.0,171.93,138.66
2018,7,6,8,0,46.0,157.0,3.1,16.2,183.0,173.47,139.57
2018,7,6,8,15,34.0,182.5,3.05,16.4,202.5,188.27,150.57
2018,7,6,8,30,22.0,208.0,3.0,16.6,222.0,188.25,149.49
2018,7,6,8,45,18.5,218.0,2.95,16.75,230.5,193.42,152.99
2018,7,6,9,0,15.0,228.0,2.9,16.9,239.0,198.43,156.35
2018,7,6,9,15,12.0,215.5,2.95,17.15,224.5,184.23,144.46
2018,7,6,9,30,9.0,203.0,3.0,17.4,210.0,170.4,132.96
2018,7,6,9,45,10.5,210.0,3.05,17.7,218.5,177.28,138.12
2018,7,6,10,0,12.0,217.0,3.1,18.0,227.0,184.12,143.19
2018,7,6,10,15,241.0,251.5,3.2,18.25,466.0,466.0,367.31
2018,7,6,10,30,470.0,286.0,3.3,18.5,705.0,719.22,554.67
2018,7,6,10,45,549.5,270.0,3.4,18.75,771.5,769.03,589.03
2018,7,6,11,0,629.0,254.0,3.5,19.0,838.0,811.12,618.87
2018,7,6,11,15,641.5,262.0,3.7,19.15,865.5,810.9,618.2
2018,7,6,11,30,654.0,270.0,3.9,19.3,893.0,806.95,615.12
2018,7,6,11,45,752.5,210.0,4.05,19.5,932.0,802.87,614.16
2018,7,6,12,0,851.0,150.0,4.2,19.7,971.0,790.68,607.07
2018,7,6,12,15,876.5,132.5,4.35,19.8,978.0,765.02,588.34
2018,7,6,12,30,902.0,115.0,4.5,19.9,985.0,735.08,566.35
2018,7,6,12,45,907.5,109.5,4.65,20.0,979.0,696.52,537.09
2018,7,6,13,0,913.0,104.0,4.8,20.1,973.0,655.09,504.9
2018,7,6,13,15,897.0,111.5,4.95,20.05,954.5,607.92,467.55
2018,7,6,13,30,881.0,119.0,5.1,20.0,936.0,559.68,428.35
2018,7,6,13,45,838.5,142.0,5.2,20.0,904.5,508.03,385.37
2018,7,6,14,0,796.0,165.0,5.3,20.0,873.0,459.69,344.19
2018,7,6,14,15,850.5,126.0,5.4,19.85,861.0,407.99,298.46
2018,7,6,14,30,905.0,87.0,5.5,19.7,849.0,349.71,245.77
2018,7,6,14,45,897.0,86.5,5.6,19.6,815.5,293.41,195.6
2018,7,6,15,0,889.0,86.0,5.7,19.5,782.0,236.87,146.92
2018,7,6,15,15,849.0,98.0,5.7,19.5,735.5,183.73,107.25
2018,7,6,15,30,809.0,110.0,5.7,19.5,689.0,125.43,73.78
2018,7,6,15,45,722.5,133.5,5.8,19.05,626.5,90.61,71.98
2018,7,6,16,0,636.0,157.0,5.9,18.6,564.0,104.0,83.76
2018,7,6,16,15,656.5,136.0,5.9,18.4,528.0,93.89,75.42
2018,7,6,16,30,677.0,115.0,5.9,18.2,492.0,82.97,66.34
2018,7,6,16,45,708.0,94.5,5.85,18.0,456.0,71.8,56.96
2018,7,6,17,0,739.0,74.0,5.8,17.8,420.0,64.54,50.89
2018,7,6,17,15,717.5,69.5,5.65,17.55,373.0,61.17,48.18
2018,7,6,17,30,696.0,65.0,5.5,17.3,326.0,57.69,45.32
2018,7,6,17,45,655.0,60.5,5.35,17.1,277.0,53.84,42.06
2018,7,6,18,0,614.0,56.0,5.2,16.9,228.0,46.15,35.3
2018,7,6,18,15,554.0,50.0,5.05,16.7,182.0,41.21,30.84
2018,7,6,18,30,494.0,44.0,4.9,16.5,136.0,36.31,26.25
2018,7,6,18,45,401.0,36.5,4.75,16.3,96.5,30.06,20.29
2018,7,6,19,0,308.0,29.0,4.6,16.1,57.0,23.93,13.36
2018,7,6,19,15,184.5,18.5,4.5,16.05,32.5,15.25,0.0
2018,7,6,19,30,61.0,8.0,4.4,16.0,8.0,6.29,0.0
2018,7,6,19,45,30.5,4.0,4.35,15.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.0,4.3,13.45,4.5,0.0,0.0
2018,7,7,5,0,85.0,8.0,4.5,13.5,9.0,25.97,0.0
2018,7,7,5,15,226.5,18.5,4.55,13.75,36.5,94.75,0.0
2018,7,7,5,30,368.0,29.0,4.6,14.0,64.0,177.74,125.14
2018,7,7,5,45,466.5,35.0,4.7,14.2,106.0,245.04,191.11
2018,7,7,6,0,565.0,41.0,4.8,14.4,148.0,319.72,258.44
2018,7,7,6,15,503.5,53.5,4.8,14.65,170.0,335.47,276.51
2018,7,7,6,30,442.0,66.0,4.8,14.9,192.0,341.21,284.0
2018,7,7,6,45,524.0,72.0,4.85,15.15,250.0,418.82,349.4
2018,7,7,7,0,606.0,78.0,4.9,15.4,308.0,502.27,417.63
2018,7,7,7,15,629.0,87.0,4.9,15.65,355.5,553.73,458.1
2018,7,7,7,30,652.0,96.0,4.9,15.9,403.0,604.87,497.28
2018,7,7,7,45,666.0,104.5,4.9,16.1,448.0,647.92,529.26
2018,7,7,8,0,680.0,113.0,4.9,16.3,493.0,689.37,558.87
2018,7,7,8,15,675.0,127.5,4.95,16.5,532.5,720.0,579.93
2018,7,7,8,30,670.0,142.0,5.0,16.7,572.0,747.32,598.4
2018,7,7,8,45,643.5,165.0,5.05,16.9,601.5,761.47,606.81
2018,7,7,9,0,617.0,188.0,5.1,17.1,631.0,770.93,611.3
2018,7,7,9,15,663.5,174.0,5.1,17.25,674.5,805.08,635.62
2018,7,7,9,30,710.0,160.0,5.1,17.4,718.0,836.56,656.78
2018,7,7,9,45,721.5,166.0,5.15,17.55,754.0,854.43,668.28
2018,7,7,10,0,733.0,172.0,5.2,17.7,790.0,861.12,671.85
2018,7,7,10,15,636.5,219.5,5.2,17.8,769.0,822.34,641.35
2018,7,7,10,30,540.0,267.0,5.2,17.9,748.0,769.62,599.68
2018,7,7,10,45,691.0,206.5,5.2,18.0,837.5,838.77,652.49
2018,7,7,11,0,842.0,146.0,5.2,18.1,927.0,878.03,680.05
2018,7,7,11,15,892.0,121.5,5.25,18.15,960.5,881.02,681.65
2018,7,7,11,30,942.0,97.0,5.3,18.2,994.0,878.52,679.65
2018,7,7,11,45,955.5,90.0,5.3,18.25,1006.0,856.16,663.28
2018,7,7,12,0,969.0,83.0,5.3,18.3,1018.0,829.92,644.27
2018,7,7,12,15,906.0,122.5,5.4,18.35,996.5,780.51,608.35
2018,7,7,12,30,843.0,162.0,5.5,18.4,975.0,739.62,575.85
2018,7,7,12,45,731.5,231.0,5.55,18.4,932.5,684.78,531.99
2018,7,7,13,0,620.0,300.0,5.6,18.4,890.0,626.67,485.73
2018,7,7,13,15,597.0,304.0,5.75,18.35,865.0,579.93,449.18
2018,7,7,13,30,574.0,308.0,5.9,18.3,840.0,537.75,415.27
2018,7,7,13,45,712.5,223.5,6.05,18.25,868.0,507.19,389.19
2018,7,7,14,0,851.0,139.0,6.2,18.2,896.0,466.08,352.22
2018,7,7,14,15,705.5,205.0,6.3,18.05,819.0,403.5,300.71
2018,7,7,14,30,560.0,271.0,6.4,17.9,742.0,356.24,262.67
2018,7,7,14,45,719.5,185.5,6.5,17.75,765.0,302.71,211.14
2018,7,7,15,0,879.0,100.0,6.6,17.6,788.0,244.76,154.96
2018,7,7,15,15,877.5,93.5,6.6,17.6,751.0,185.73,108.5
2018,7,7,15,30,876.0,87.0,6.6,17.6,714.0,126.29,72.9
2018,7,7,15,45,812.0,102.5,6.75,17.25,655.0,81.96,65.1
2018,7,7,16,0,748.0,118.0,6.9,16.9,596.0,91.06,73.24
2018,7,7,16,15,771.0,100.5,6.9,16.7,560.0,81.49,65.25
2018,7,7,16,30,794.0,83.0,6.9,16.5,524.0,71.17,56.57
2018,7,7,16,45,785.0,76.0,6.9,16.3,478.0,66.6,52.82
2018,7,7,17,0,776.0,69.0,6.9,16.1,432.0,61.73,48.79
2018,7,7,17,15,753.0,65.0,6.8,15.85,383.5,58.52,46.18
2018,7,7,17,30,730.0,61.0,6.7,15.6,335.0,55.22,43.45
2018,7,7,17,45,690.5,57.5,6.6,15.35,285.5,52.0,40.72
2018,7,7,18,0,651.0,54.0,6.5,15.1,236.0,48.82,37.93
2018,7,7,18,15,592.0,48.5,6.35,14.9,188.5,43.84,33.4
2018,7,7,18,30,533.0,43.0,6.2,14.7,141.0,35.83,26.03
2018,7,7,18,45,439.5,36.0,6.05,14.5,100.5,29.88,20.28
2018,7,7,19,0,346.0,29.0,5.9,14.3,60.0,24.09,13.54
2018,7,7,19,15,206.5,18.5,5.8,14.2,34.0,15.3,0.0
2018,7,7,19,30,67.0,8.0,5.7,14.1,8.0,6.29,0.0
2018,7,7,19,45,33.5,4.0,5.6,14.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,12.75,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,12.9,8.0,22.96,0.0
2018,7,8,5,15,211.0,18.5,4.4,13.1,35.0,89.89,0.0
2018,7,8,5,30,350.0,29.0,4.5,13.3,62.0,171.57,120.18
2018,7,8,5,45,444.5,36.0,4.65,13.55,103.0,237.46,185.48
2018,7,8,6,0,539.0,43.0,4.8,13.8,144.0,312.9,253.47
2018,7,8,6,15,597.0,48.5,4.8,14.0,191.5,374.66,309.23
2018,7,8,6,30,655.0,54.0,4.8,14.2,239.0,443.52,368.97
2018,7,8,6,45,693.5,58.0,4.85,14.45,288.5,502.64,418.91
2018,7,8,7,0,732.0,62.0,4.9,14.7,338.0,563.15,468.24
2018,7,8,7,15,760.0,65.5,4.9,14.95,388.5,616.81,510.45
2018,7,8,7,30,788.0,69.0,4.9,15.2,439.0,670.16,550.26
2018,7,8,7,45,808.5,72.0,4.85,15.4,488.5,709.33,577.64
2018,7,8,8,0,829.0,75.0,4.8,15.6,538.0,753.67,608.47
2018,7,8,8,15,845.0,77.5,4.8,15.8,585.0,791.9,634.45
2018,7,8,8,30,861.0,80.0,4.8,16.0,632.0,827.75,658.4
2018,7,8,8,45,873.5,82.5,4.75,16.2,676.0,857.92,677.65
2018,7,8,9,0,886.0,85.0,4.7,16.4,720.0,885.05,694.57
2018,7,8,9,15,895.5,86.5,4.7,16.55,759.0,905.16,706.87
2018,7,8,9,30,905.0,88.0,4.7,16.7,798.0,921.79,716.76
2018,7,8,9,45,912.5,90.0,4.7,16.9,832.5,933.49,723.11
2018,7,8,10,0,920.0,92.0,4.7,17.1,867.0,941.39,726.9
2018,7,8,10,15,927.0,92.0,4.7,17.2,895.5,942.96,726.67
2018,7,8,10,30,934.0,92.0,4.7,17.3,924.0,940.64,723.89
2018,7,8,10,45,939.5,92.5,4.7,17.45,946.5,933.55,717.77
2018,7,8,11,0,945.0,93.0,4.7,17.6,969.0,922.51,709.06
2018,7,8,11,15,949.0,93.0,4.7,17.65,984.5,905.83,696.77
2018,7,8,11,30,953.0,93.0,4.7,17.7,1000.0,885.35,681.94
2018,7,8,11,45,955.0,92.5,4.75,17.8,1007.5,859.13,663.29
2018,7,8,12,0,957.0,92.0,4.8,17.9,1015.0,829.47,642.19
2018,7,8,12,15,956.5,93.0,4.85,17.9,1015.0,795.88,618.46
2018,7,8,12,30,956.0,94.0,4.9,17.9,1015.0,759.28,590.92
2018,7,8,12,45,953.5,94.0,5.0,17.95,1007.0,717.71,558.83
2018,7,8,13,0,951.0,94.0,5.1,18.0,999.0,673.63,524.08
2018,7,8,13,15,948.5,93.5,5.2,18.0,984.0,626.84,486.43
2018,7,8,13,30,946.0,93.0,5.3,18.0,969.0,577.88,446.02
2018,7,8,13,45,942.0,92.0,5.35,17.95,947.0,525.87,402.02
2018,7,8,14,0,938.0,91.0,5.4,17.9,925.0,472.24,355.48
2018,7,8,14,15,932.0,90.5,5.5,17.8,897.0,416.81,306.46
2018,7,8,14,30,926.0,90.0,5.6,17.7,869.0,360.41,255.73
2018,7,8,14,45,918.5,88.5,5.65,17.6,834.5,302.23,203.5
2018,7,8,15,0,911.0,87.0,5.7,17.5,800.0,243.74,152.69
2018,7,8,15,15,901.0,85.5,5.7,17.5,760.5,184.86,106.65
2018,7,8,15,30,891.0,84.0,5.7,17.5,721.0,126.44,72.26
2018,7,8,15,45,878.5,81.5,5.8,17.2,676.5,80.81,64.12
2018,7,8,16,0,866.0,79.0,5.9,16.9,632.0,78.79,62.66
2018,7,8,16,15,849.5,77.0,5.9,16.65,585.0,76.82,61.23
2018,7,8,16,30,833.0,75.0,5.9,16.4,538.0,74.74,59.69
2018,7,8,16,45,811.5,72.0,5.9,16.2,488.0,71.76,57.35
2018,7,8,17,0,790.0,69.0,5.9,16.0,438.0,62.01,49.05
2018,7,8,17,15,761.0,65.5,5.9,15.75,387.0,59.03,46.65
2018,7,8,17,30,732.0,62.0,5.9,15.5,336.0,56.0,44.16
2018,7,8,17,45,691.0,58.0,5.9,15.2,286.0,52.4,41.1
2018,7,8,18,0,650.0,54.0,5.9,14.9,236.0,48.81,37.96
2018,7,8,18,15,590.5,48.5,5.8,14.65,188.5,40.43,30.41
2018,7,8,18,30,531.0,43.0,5.7,14.4,141.0,35.82,26.05
2018,7,8,18,45,436.5,35.5,5.6,14.2,100.0,29.46,19.94
2018,7,8,19,0,342.0,28.0,5.5,14.0,59.0,23.24,12.81
2018,7,8,19,15,198.0,17.0,5.4,13.9,32.5,13.99,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.8,6.0,4.72,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.75,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,4.3,12.75,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,4.4,12.9,8.0,23.42,0.0
2018,7,9,5,15,210.5,18.0,4.5,13.1,34.0,88.96,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.3,60.0,169.69,117.82
2018,7,9,5,45,440.5,35.5,4.7,13.55,101.0,235.43,183.72
2018,7,9,6,0,534.0,43.0,4.8,13.8,142.0,310.8,251.68
2018,7,9,6,15,594.0,48.0,4.8,14.05,189.5,372.76,307.6
2018,7,9,6,30,654.0,53.0,4.8,14.3,237.0,442.07,367.69
2018,7,9,6,45,694.5,57.0,4.8,14.55,287.0,502.38,418.5
2018,7,9,7,0,735.0,61.0,4.8,14.8,337.0,564.26,468.79
2018,7,9,7,15,763.0,64.5,4.7,15.1,387.5,618.09,510.62
2018,7,9,7,30,791.0,68.0,4.6,15.4,438.0,671.62,549.83
2018,7,9,7,45,812.5,70.5,4.5,15.65,487.5,711.15,576.93
2018,7,9,8,0,834.0,73.0,4.4,15.9,537.0,755.9,607.41
2018,7,9,8,15,850.5,75.0,4.25,16.2,584.5,794.2,632.01
2018,7,9,8,30,867.0,77.0,4.1,16.5,632.0,830.14,654.84
2018,7,9,8,45,879.5,78.5,3.95,16.8,675.5,859.43,672.5
2018,7,9,9,0,892.0,80.0,3.8,17.1,719.0,885.68,687.79
2018,7,9,9,15,901.5,81.5,3.75,17.35,758.0,906.01,699.46
2018,7,9,9,30,911.0,83.0,3.7,17.6,797.0,922.84,708.71
2018,7,9,9,45,918.5,84.0,3.7,17.85,831.0,933.67,714.17
2018,7,9,10,0,926.0,85.0,3.7,18.1,865.0,940.73,717.16
2018,7,9,10,15,931.0,86.5,3.7,18.3,893.0,942.15,716.55
2018,7,9,10,30,936.0,88.0,3.7,18.5,921.0,939.63,713.41
2018,7,9,10,45,939.5,89.5,3.7,18.75,942.5,931.82,706.66
2018,7,9,11,0,943.0,91.0,3.7,19.0,964.0,920.07,697.38
2018,7,9,11,15,945.0,92.0,3.85,19.1,979.0,902.69,685.59
2018,7,9,11,30,947.0,93.0,4.0,19.2,994.0,881.57,671.23
2018,7,9,11,45,948.5,93.5,4.1,19.3,1001.5,855.98,653.5
2018,7,9,12,0,950.0,94.0,4.2,19.4,1009.0,826.96,633.31
2018,7,9,12,15,949.5,94.5,4.35,19.4,1009.0,793.16,610.11
2018,7,9,12,30,949.0,95.0,4.5,19.4,1009.0,756.38,583.45
2018,7,9,12,45,948.0,95.0,4.7,19.35,1002.0,716.06,553.4
2018,7,9,13,0,947.0,95.0,4.9,19.3,995.0,673.12,520.44
2018,7,9,13,15,945.0,94.0,5.05,19.3,980.5,626.39,483.33
2018,7,9,13,30,943.0,93.0,5.2,19.3,966.0,577.47,443.39
2018,7,9,13,45,939.0,92.5,5.35,19.25,944.5,525.94,400.24
2018,7,9,14,0,935.0,92.0,5.5,19.2,923.0,472.78,354.47
2018,7,9,14,15,929.5,90.5,5.6,19.1,894.5,416.96,305.38
2018,7,9,14,30,924.0,89.0,5.7,19.0,866.0,360.14,254.54
2018,7,9,14,45,917.0,87.5,5.85,18.95,832.0,302.17,202.68
2018,7,9,15,0,910.0,86.0,6.0,18.9,798.0,243.84,152.13
2018,7,9,15,15,900.0,84.5,6.0,18.9,758.5,184.97,106.18
2018,7,9,15,30,890.0,83.0,6.0,18.9,719.0,126.59,71.71
2018,7,9,15,45,878.5,80.5,6.2,18.7,675.0,80.21,63.23
2018,7,9,16,0,867.0,78.0,6.4,18.5,631.0,78.19,61.76
2018,7,9,16,15,851.5,75.5,6.4,18.35,584.0,75.92,60.04
2018,7,9,16,30,836.0,73.0,6.4,18.2,537.0,73.5,58.2
2018,7,9,16,45,816.0,70.0,6.4,18.0,487.5,70.52,55.87
2018,7,9,17,0,796.0,67.0,6.4,17.8,438.0,60.72,47.57
2018,7,9,17,15,767.5,63.5,6.35,17.55,387.0,57.68,45.13
2018,7,9,17,30,739.0,60.0,6.3,17.3,336.0,54.61,42.61
2018,7,9,17,45,698.5,56.0,6.2,17.1,285.5,50.94,39.5
2018,7,9,18,0,658.0,52.0,6.1,16.9,235.0,47.29,36.3
2018,7,9,18,15,597.5,47.0,5.9,16.6,187.5,42.65,32.1
2018,7,9,18,30,537.0,42.0,5.7,16.3,140.0,35.09,25.18
2018,7,9,18,45,442.0,35.0,5.5,16.0,99.5,29.1,19.45
2018,7,9,19,0,347.0,28.0,5.3,15.7,59.0,23.27,12.63
2018,7,9,19,15,201.5,17.0,5.2,15.6,32.5,14.01,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.5,6.0,4.72,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.4,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,4.1,12.7,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,4.3,12.8,7.0,21.02,0.0
2018,7,10,5,15,226.5,16.5,4.4,13.05,34.0,91.98,0.0
2018,7,10,5,30,386.0,26.0,4.5,13.3,61.0,181.29,124.63
2018,7,10,5,45,478.0,33.0,4.65,13.5,103.0,244.64,190.57
2018,7,10,6,0,570.0,40.0,4.8,13.7,145.0,321.25,260.03
2018,7,10,6,15,628.0,44.5,4.8,14.0,193.0,386.33,318.65
2018,7,10,6,30,686.0,49.0,4.8,14.3,241.0,455.52,378.66
2018,7,10,6,45,725.0,53.0,4.8,14.65,292.0,516.35,429.74
2018,7,10,7,0,764.0,57.0,4.8,15.0,343.0,578.61,480.04
2018,7,10,7,15,792.0,60.0,4.8,15.35,394.5,626.99,517.93
2018,7,10,7,30,820.0,63.0,4.8,15.7,446.0,680.57,556.92
2018,7,10,7,45,840.5,66.0,4.75,16.05,496.5,727.73,589.81
2018,7,10,8,0,861.0,69.0,4.7,16.4,547.0,773.3,620.82
2018,7,10,8,15,876.0,71.0,4.65,16.65,594.5,811.24,645.84
2018,7,10,8,30,891.0,73.0,4.6,16.9,642.0,846.66,668.69
2018,7,10,8,45,903.0,75.0,4.6,17.2,686.5,876.7,687.59
2018,7,10,9,0,915.0,77.0,4.6,17.5,731.0,903.58,704.14
2018,7,10,9,15,922.5,79.5,4.6,17.7,770.5,923.62,716.06
2018,7,10,9,30,930.0,82.0,4.6,17.9,810.0,939.99,725.46
2018,7,10,9,45,934.5,85.0,4.65,18.1,844.0,950.36,731.15
2018,7,10,10,0,939.0,88.0,4.7,18.3,878.0,956.77,734.23
2018,7,10,10,15,944.5,90.0,4.8,18.45,907.0,959.09,735.14
2018,7,10,10,30,950.0,92.0,4.9,18.6,936.0,957.38,733.38
2018,7,10,10,45,954.0,92.0,5.05,18.75,957.5,948.36,727.01
2018,7,10,11,0,958.0,92.0,5.2,18.9,979.0,935.4,717.97
2018,7,10,11,15,960.5,93.0,5.35,18.9,994.0,918.17,706.36
2018,7,10,11,30,963.0,94.0,5.5,18.9,1009.0,897.11,692.04
2018,7,10,11,45,964.0,94.5,5.65,18.95,1016.5,870.69,673.71
2018,7,10,12,0,965.0,95.0,5.8,19.0,1024.0,840.79,652.79
2018,7,10,12,15,964.5,95.0,5.95,18.95,1023.5,806.06,628.47
2018,7,10,12,30,964.0,95.0,6.1,18.9,1023.0,768.31,600.36
2018,7,10,12,45,962.5,95.0,6.3,18.8,1015.5,727.05,568.68
2018,7,10,13,0,961.0,95.0,6.5,18.7,1008.0,683.16,534.15
2018,7,10,13,15,958.5,94.0,6.6,18.55,993.0,635.47,495.6
2018,7,10,13,30,956.0,93.0,6.7,18.4,978.0,585.6,454.27
2018,7,10,13,45,952.0,92.5,6.8,18.25,956.0,533.38,409.87
2018,7,10,14,0,948.0,92.0,6.9,18.1,934.0,479.5,362.86
2018,7,10,14,15,942.5,90.5,6.95,17.95,905.0,422.91,312.48
2018,7,10,14,30,937.0,89.0,7.0,17.8,876.0,365.31,260.37
2018,7,10,14,45,929.5,87.5,7.05,17.6,841.5,306.4,207.24
2018,7,10,15,0,922.0,86.0,7.1,17.4,807.0,247.18,155.49
2018,7,10,15,15,912.0,84.5,7.1,17.4,767.0,187.54,108.41
2018,7,10,15,30,902.0,83.0,7.1,17.4,727.0,128.35,72.97
2018,7,10,15,45,889.0,81.0,7.1,16.95,682.5,80.81,64.2
2018,7,10,16,0,876.0,79.0,7.1,16.5,638.0,79.05,63.01
2018,7,10,16,15,859.5,77.5,7.05,16.25,590.5,77.39,61.83
2018,7,10,16,30,843.0,76.0,7.0,16.0,543.0,75.61,60.55
2018,7,10,16,45,822.0,72.5,6.95,15.75,492.5,72.3,57.94
2018,7,10,17,0,801.0,69.0,6.9,15.5,442.0,62.23,49.35
2018,7,10,17,15,773.0,65.5,6.85,15.3,391.0,59.24,46.93
2018,7,10,17,30,745.0,62.0,6.8,15.1,340.0,56.21,44.42
2018,7,10,17,45,706.0,57.5,6.75,14.85,289.0,52.22,41.0
2018,7,10,18,0,667.0,53.0,6.7,14.6,238.0,48.21,37.46
2018,7,10,18,15,607.5,47.5,6.5,14.4,190.0,43.16,32.86
2018,7,10,18,30,548.0,42.0,6.3,14.2,142.0,35.18,25.48
2018,7,10,18,45,453.0,34.5,6.15,14.05,100.5,28.76,19.31
2018,7,10,19,0,358.0,27.0,6.0,13.9,59.0,22.48,12.02
2018,7,10,19,15,207.5,16.5,5.85,13.85,32.5,12.98,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.8,6.0,4.72,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,4,45,23.0,2.5,2.85,12.95,2.5,0.0,0.0
2018,7,11,5,0,46.0,5.0,2.9,13.1,5.0,14.59,0.0
2018,7,11,5,15,162.0,14.5,2.9,13.35,26.5,57.72,0.0
2018,7,11,5,30,278.0,24.0,2.9,13.6,48.0,142.16,95.97
2018,7,11,5,45,350.5,31.0,2.85,13.85,81.5,194.61,150.72
2018,7,11,6,0,423.0,38.0,2.8,14.1,115.0,254.88,205.28
2018,7,11,6,15,245.5,43.5,2.7,14.3,91.5,186.11,152.57
2018,7,11,6,30,68.0,49.0,2.6,14.5,68.0,85.08,67.9
2018,7,11,6,45,35.0,74.0,2.45,14.75,84.0,83.97,66.71
2018,7,11,7,0,2.0,99.0,2.3,15.0,100.0,80.4,62.84
2018,7,11,7,15,7.5,128.5,2.25,15.25,132.0,109.98,87.52
2018,7,11,7,30,13.0,158.0,2.2,15.5,164.0,140.08,112.18
2018,7,11,7,45,20.5,181.0,2.15,15.75,192.0,165.88,133.0
2018,7,11,8,0,28.0,204.0,2.1,16.0,220.0,206.8,165.71
2018,7,11,8,15,34.5,229.0,2.1,16.25,250.0,235.94,188.38
2018,7,11,8,30,41.0,254.0,2.1,16.5,280.0,265.09,210.78
2018,7,11,8,45,64.0,285.5,2.1,16.7,329.5,315.12,249.71
2018,7,11,9,0,87.0,317.0,2.1,16.9,379.0,365.45,288.06
2018,7,11,9,15,174.5,322.5,2.2,17.1,456.0,467.49,366.91
2018,7,11,9,30,262.0,328.0,2.3,17.3,533.0,571.0,444.2
2018,7,11,9,45,394.5,288.0,2.35,17.5,612.0,671.12,518.4
2018,7,11,10,0,527.0,248.0,2.4,17.7,691.0,751.12,576.72
2018,7,11,10,15,551.5,251.0,2.45,17.9,728.0,777.5,593.7
2018,7,11,10,30,576.0,254.0,2.5,18.1,765.0,794.45,604.63
2018,7,11,10,45,652.0,227.0,2.55,18.25,819.0,827.2,628.03
2018,7,11,11,0,728.0,200.0,2.6,18.4,873.0,854.44,647.25
2018,7,11,11,15,742.5,196.0,2.7,18.5,892.0,835.66,634.23
2018,7,11,11,30,757.0,192.0,2.8,18.6,911.0,822.85,625.31
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,803.59,611.22
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,781.08,594.71
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,749.07,571.7
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,714.68,546.57
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,680.3,520.63
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,643.48,492.28
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,602.08,460.27
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,558.66,425.78
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,514.37,389.46
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,466.6,349.06
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,419.66,307.15
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,365.9,258.14
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,307.33,206.33
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,248.51,155.73
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,189.33,109.55
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,130.68,74.58
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,83.13,65.98
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,81.72,65.11
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,78.33,62.46
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,78.28,62.69
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,77.29,62.11
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,76.38,61.6
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,71.56,57.65
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,66.44,53.37
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,58.63,46.62
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,50.35,39.32
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,44.83,34.3
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,39.32,29.1
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,31.86,21.97
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,22.91,12.25
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,13.77,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,3.93,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
