Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,9.18,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,43.66,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,113.64,75.13
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,165.6,127.69
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,225.26,180.91
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,175.32,143.05
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,111.88,90.27
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,111.49,89.87
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,118.36,95.01
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,157.71,127.79
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,198.29,160.95
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,264.56,215.26
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,319.5,259.44
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,315.17,254.39
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,309.14,248.22
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,257.88,205.41
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,206.0,161.84
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,381.47,302.4
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,544.47,426.3
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,530.28,412.49
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,494.86,384.35
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,515.56,397.92
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,534.41,409.77
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,549.25,419.89
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,562.51,428.85
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,545.84,415.96
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,528.65,402.86
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,538.31,409.99
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,545.75,415.3
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,544.34,414.35
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,540.77,411.75
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,534.12,406.97
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,519.87,396.38
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,515.89,394.29
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,496.33,379.08
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,442.49,336.6
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,392.28,297.15
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,377.66,280.62
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,348.7,249.55
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,296.92,203.35
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,241.73,155.21
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,190.51,119.08
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,155.08,102.79
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,119.38,96.83
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,120.78,98.55
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,108.75,88.64
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,95.59,77.69
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,104.98,86.17
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,118.0,97.82
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,102.74,84.91
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,86.55,71.04
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,70.55,57.15
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,57.82,45.93
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,48.98,37.95
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,42.13,31.54
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,32.09,22.13
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,22.46,11.74
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,13.38,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,3.15,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.79,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,3.83,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,6.06,0.0
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,9.86,2.52
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,13.68,5.93
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,15.97,7.99
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,18.26,10.0
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,18.66,10.33
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,19.05,10.63
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,24.04,14.81
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,29.05,18.97
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,66.11,50.02
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,105.99,82.84
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,215.5,172.85
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,339.04,270.44
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,397.44,314.68
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,455.73,358.32
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,541.11,422.55
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,606.96,471.17
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,754.68,581.72
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,881.95,670.81
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,884.08,669.9
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,882.59,667.8
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,874.72,661.49
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,863.35,652.95
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,848.92,642.58
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,831.08,629.95
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,796.77,603.97
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,753.27,571.41
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,743.58,566.4
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,725.86,554.83
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,688.92,527.06
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,649.08,496.58
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,605.22,462.26
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,559.39,425.48
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,510.32,385.16
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,459.8,342.49
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,406.93,296.86
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,353.23,249.64
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,298.72,201.63
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,244.04,154.74
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,188.66,111.61
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,133.92,78.63
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,78.64,61.86
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,77.52,61.19
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,75.9,60.04
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,74.18,58.82
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,72.25,57.4
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,70.27,55.94
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,61.52,48.54
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,58.03,45.68
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,54.31,42.54
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,50.6,39.29
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,44.78,34.03
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,38.97,28.58
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,31.29,21.29
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,22.11,11.24
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,12.98,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.15,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.36,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,32.11,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,89.4,56.21
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,115.86,88.27
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,130.53,103.7
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,220.35,180.74
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,309.87,256.72
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,297.99,246.96
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,259.46,214.41
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,243.92,200.32
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,221.25,179.84
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,250.08,202.68
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,278.98,225.08
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,377.45,304.24
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,482.23,385.49
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,655.1,518.72
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,818.7,636.02
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,853.47,658.07
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,897.71,687.69
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,903.46,690.01
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,905.0,689.89
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,871.56,666.53
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,809.69,619.88
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,825.34,632.05
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,836.48,640.43
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,808.55,619.15
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,777.5,595.86
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,766.47,588.11
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,751.9,577.53
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,742.98,571.51
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,728.06,560.73
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,678.1,522.4
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,628.62,484.18
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,586.1,451.25
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,542.25,416.45
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,505.12,385.47
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,461.54,347.75
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,412.84,304.44
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,358.52,255.0
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,302.42,205.37
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,247.12,157.81
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,191.51,114.27
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,137.15,81.43
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,87.41,69.75
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,82.54,65.91
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,79.83,63.82
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,69.17,54.83
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,66.99,53.18
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,64.75,51.46
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,61.57,48.86
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,58.34,46.18
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,51.92,40.6
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,50.09,38.99
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,44.19,33.61
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,38.29,28.07
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,30.72,20.83
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,23.11,11.85
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,12.98,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,3.93,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,61.82,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,152.06,95.95
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,221.3,170.78
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,299.21,240.73
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,232.36,191.34
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,146.12,120.82
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,101.93,83.09
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,44.42,32.38
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,58.75,44.45
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,74.03,57.12
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,88.97,69.36
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,103.95,81.5
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,129.71,102.51
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,155.72,123.45
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,165.08,130.59
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,174.46,137.74
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,189.1,149.15
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,203.68,160.44
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,230.41,181.32
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,256.96,201.85
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,305.84,239.72
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,336.86,263.34
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,356.95,278.42
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,376.17,292.81
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,496.38,387.57
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,605.99,471.24
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,736.42,571.41
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,817.32,632.72
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,799.39,619.61
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,775.86,602.15
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,734.21,570.24
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,690.0,535.75
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,642.2,497.4
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,592.21,456.36
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,535.87,409.56
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,479.95,362.01
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,427.27,315.01
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,370.94,263.9
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,312.02,211.14
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,252.71,159.46
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,192.75,112.02
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,133.31,75.56
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,81.94,65.05
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,80.22,63.84
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,77.94,62.11
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,75.52,60.25
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,72.18,57.59
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,62.16,49.06
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,59.14,46.63
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,56.09,44.12
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,52.46,41.01
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,48.85,37.82
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,40.43,30.24
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,35.81,25.85
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,29.45,19.69
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,23.26,11.73
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,12.98,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,3.93,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,55.42,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,136.39,83.36
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,195.42,150.29
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,260.94,209.88
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,201.62,165.63
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,118.18,96.75
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,89.6,72.15
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,55.38,41.66
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,95.73,75.78
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,137.74,110.63
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,192.96,155.92
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,237.92,192.02
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,288.35,232.05
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,339.59,271.94
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,443.53,353.48
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,551.46,435.07
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,717.07,560.21
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,866.92,666.37
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,891.02,680.03
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,911.75,692.45
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,930.72,704.22
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,932.16,704.16
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,928.76,701.1
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,921.49,695.54
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,888.0,672.32
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,865.92,657.11
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,833.42,634.55
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,812.18,619.88
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,783.52,599.32
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,751.58,575.63
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,697.91,534.7
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,636.69,488.11
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,605.25,463.51
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,569.64,434.62
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,531.32,402.36
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,488.92,364.98
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,431.97,315.8
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,374.04,264.76
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,314.84,212.36
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,255.38,161.01
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,195.52,113.83
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,136.18,77.42
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,84.17,66.76
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,82.48,65.65
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,80.24,63.99
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,70.12,55.51
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,67.85,53.78
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,65.51,51.98
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,62.24,49.33
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,58.92,46.6
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,55.01,43.27
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,47.18,36.36
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,41.8,31.46
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,36.47,26.44
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,29.76,19.96
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,23.21,11.45
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,13.38,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,43.17,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,116.51,68.41
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,173.41,132.83
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,236.38,189.87
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,192.49,157.79
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,126.53,103.6
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,95.47,77.02
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,61.03,46.47
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,94.44,74.65
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,128.87,103.18
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,150.45,120.67
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,185.57,148.97
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,220.14,176.54
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,254.98,203.93
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,314.05,250.66
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,393.69,311.98
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,556.02,439.46
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,733.34,571.07
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,809.17,624.2
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,873.77,667.57
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,877.59,668.68
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,877.89,668.01
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,872.39,663.26
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,863.38,656.26
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,848.27,645.18
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,829.86,631.76
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,806.6,614.72
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,780.34,595.44
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,746.04,570.37
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,709.68,543.47
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,683.31,523.25
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,653.46,499.87
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,612.58,468.21
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,569.54,434.02
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,520.92,394.62
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,471.1,353.12
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,419.9,309.45
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,367.51,263.8
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,313.55,214.56
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,258.94,164.92
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,199.06,121.69
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,148.99,94.23
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,102.38,82.29
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,99.57,80.3
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,85.34,68.41
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,75.51,60.22
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,73.8,59.02
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,72.07,57.79
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,68.68,55.08
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,60.22,47.84
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,56.05,44.28
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,51.87,40.59
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,46.34,35.53
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,40.87,30.33
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,32.75,22.52
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,22.84,10.89
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,13.38,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,49.4,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,131.16,74.52
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,186.23,142.49
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,243.61,195.27
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,213.78,174.74
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,149.23,122.0
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,169.0,138.94
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,187.44,154.0
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,211.1,173.06
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,234.25,191.25
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,234.23,190.23
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,248.25,200.4
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,269.01,215.97
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,289.29,230.92
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,378.08,301.4
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,470.35,372.11
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,530.33,417.19
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,612.56,477.37
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,673.62,521.55
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,740.67,569.1
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,810.01,618.25
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,874.74,662.61
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,796.53,605.23
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,712.17,543.34
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,652.74,501.03
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,593.25,457.74
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,561.86,432.31
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,545.2,417.31
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,528.2,404.31
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,520.12,397.74
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,553.51,424.74
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,574.47,441.17
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,535.86,410.79
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,498.26,381.17
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,471.84,359.63
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,435.49,329.0
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,398.11,296.98
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,359.96,263.74
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,303.77,221.64
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,267.72,197.88
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,214.42,145.94
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,142.1,86.56
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,87.98,70.17
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,79.48,63.21
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,78.07,62.27
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,76.6,61.27
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,74.6,59.83
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,72.56,58.33
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,63.91,50.99
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,60.71,48.38
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,56.57,44.84
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,52.44,41.2
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,46.58,35.83
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,40.76,30.29
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,32.26,22.13
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,22.05,10.01
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,12.98,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,18.44,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,49.31,23.72
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,68.89,50.25
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,76.51,58.77
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,100.2,80.04
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,125.15,102.08
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,134.2,109.62
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,128.11,103.92
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,164.76,134.52
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,202.38,165.24
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,260.1,211.65
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,303.95,245.84
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,331.04,265.82
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,357.81,285.21
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,425.31,336.55
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,514.33,401.18
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,548.26,424.58
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,581.35,447.57
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,563.64,432.34
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,544.06,416.31
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,665.07,504.21
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,762.71,572.54
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,826.15,618.22
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,879.43,656.86
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,863.73,647.45
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,844.67,635.93
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,815.69,616.84
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,784.05,595.4
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,712.26,543.22
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,645.62,493.79
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,556.65,427.32
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,480.5,369.3
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,429.63,330.96
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,383.44,295.88
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,416.87,321.41
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,430.19,328.39
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,397.54,298.55
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,358.55,262.14
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,314.09,219.62
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,254.86,165.14
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,197.18,119.23
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,140.46,83.33
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,91.2,73.08
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,92.15,74.24
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,82.9,66.54
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,80.67,64.88
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,78.56,63.32
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,76.4,61.71
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,73.38,59.32
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,70.32,56.84
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,65.2,52.45
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,60.03,47.87
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,52.66,41.14
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,42.39,31.65
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,32.16,21.95
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,21.94,9.5
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,12.2,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,23.68,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,65.96,31.46
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,115.78,87.24
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,167.5,133.74
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,159.63,129.98
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,148.69,122.04
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,138.22,112.96
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,110.81,88.77
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,156.68,127.17
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,194.52,158.18
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,206.68,167.16
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,218.29,175.58
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,224.65,180.27
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,231.82,185.61
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,240.54,191.06
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,248.24,195.63
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,284.81,224.59
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,341.29,268.25
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,336.18,262.48
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,349.79,271.21
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,397.01,307.02
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,443.1,341.32
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,573.6,440.97
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,679.8,519.48
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,699.82,533.63
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,717.95,546.85
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,773.75,588.47
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,800.78,608.34
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,760.73,579.02
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,708.78,540.79
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,618.41,471.32
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,528.61,402.27
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,481.43,367.21
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,439.89,335.87
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,432.4,329.75
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,413.84,313.43
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,382.17,286.51
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,347.17,256.12
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,303.34,213.46
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,246.4,158.7
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,189.92,113.77
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,133.65,77.81
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,83.85,66.43
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,83.25,66.25
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,82.12,65.54
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,80.95,64.8
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,72.14,57.45
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,69.49,55.4
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,66.26,52.81
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,62.99,50.14
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,58.42,46.23
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,53.81,42.17
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,47.46,36.37
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,38.86,28.41
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,29.29,19.35
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,19.75,7.5
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,11.02,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,23.98,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,71.78,31.71
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,122.95,92.07
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,175.55,139.3
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,142.02,114.54
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,103.37,83.0
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,96.35,76.85
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,86.29,67.46
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,148.3,119.43
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,204.7,165.57
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,297.19,241.41
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,398.33,321.41
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,423.44,338.98
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,447.44,355.85
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,397.96,314.34
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,342.29,268.11
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,462.06,362.13
2018,7,21,9,30,329.0,273.0,2.1,18.8,526.0,584.28,453.67
2018,7,21,9,45,494.0,237.5,2.15,19.0,637.0,722.66,554.25
2018,7,21,10,0,659.0,202.0,2.2,19.2,748.0,847.22,641.47
2018,7,21,10,15,724.0,177.5,2.25,19.3,796.5,877.78,660.56
2018,7,21,10,30,789.0,153.0,2.3,19.4,845.0,897.62,673.04
2018,7,21,10,45,796.5,153.0,2.35,19.5,867.0,892.47,668.85
2018,7,21,11,0,804.0,153.0,2.4,19.6,889.0,883.67,662.54
2018,7,21,11,15,809.5,153.0,2.5,19.65,904.5,869.48,653.22
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,851.73,641.53
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,813.93,615.69
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,773.94,586.97
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,758.81,576.81
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,729.0,555.94
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,693.54,529.61
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,655.0,500.36
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,611.25,466.37
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,565.49,429.92
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,509.9,385.25
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,457.18,341.8
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,410.67,301.14
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,360.45,256.11
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,305.5,207.76
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,250.28,160.22
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,191.77,116.93
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,140.83,87.17
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,99.19,79.3
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,103.09,82.99
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,100.84,81.41
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,98.1,79.43
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,96.07,78.02
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,94.06,76.62
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,90.15,73.56
