Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,88.21,72.14
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,76.44,62.0
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,63.29,50.45
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,53.02,41.2
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,41.59,30.74
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,30.27,20.11
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,18.86,6.4
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,10.62,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,11.61,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,21.44,4.57
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,23.33,13.16
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,25.2,15.49
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,38.97,27.42
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,53.36,39.79
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,92.46,73.18
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,143.88,116.36
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,198.65,161.9
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,271.46,220.91
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,307.0,248.62
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,343.14,276.45
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,394.29,316.36
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,466.73,371.4
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,519.49,410.58
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,572.81,449.53
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,651.11,507.05
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,708.07,548.44
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,695.35,536.08
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,678.45,521.35
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,746.05,572.27
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,816.8,623.71
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,832.09,634.56
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,842.96,642.66
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,843.11,642.51
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,833.23,635.57
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,826.8,631.46
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,815.09,623.68
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,782.86,601.45
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,747.68,576.17
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,708.26,546.52
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,666.31,514.26
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,621.14,478.59
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,573.91,440.36
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,523.31,398.46
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,471.18,354.13
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,417.15,307.16
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,362.17,258.4
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,305.79,208.27
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,249.21,159.06
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,192.21,113.52
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,135.81,77.82
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,82.87,65.65
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,80.98,64.3
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,69.92,55.03
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,67.58,53.24
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,65.35,51.52
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,63.05,49.75
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,60.21,47.47
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,57.35,45.12
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,49.41,38.22
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,45.82,35.03
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,40.17,29.87
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,34.53,24.55
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,27.53,17.72
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,20.64,6.85
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,10.62,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,35.57,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,98.43,35.24
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,179.23,135.09
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,267.01,213.28
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,244.23,199.85
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,201.83,167.21
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,181.49,150.61
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,153.53,126.31
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,203.94,168.34
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,255.67,210.36
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,366.94,300.59
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,488.7,395.37
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,605.92,485.34
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,740.81,583.13
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,772.97,602.92
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,802.7,621.65
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,828.91,638.14
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,858.57,656.99
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,882.92,672.19
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,903.86,685.1
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,919.85,695.22
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,945.59,712.06
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,937.68,705.57
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,925.88,696.86
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,898.08,678.1
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,866.77,656.97
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,828.76,631.05
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,776.94,593.68
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,766.62,587.36
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,740.56,569.32
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,708.92,545.86
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,673.29,518.74
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,613.89,472.74
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,561.88,431.38
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,509.13,388.77
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,456.78,345.35
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,417.05,309.06
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,369.7,264.64
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,312.07,213.23
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,254.17,162.67
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,194.72,120.63
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,149.5,96.92
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,94.16,75.34
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,86.82,69.41
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,84.17,67.42
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,88.81,71.74
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,97.76,79.8
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,109.99,90.76
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,97.47,80.22
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,84.56,69.2
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,58.41,46.29
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,29.14,20.32
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,27.38,18.65
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,25.48,16.69
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,20.01,11.35
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,13.79,2.19
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,7.08,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,7.58,0.8
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,9.87,2.8
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,12.54,5.1
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,15.22,7.38
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,62.76,48.45
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,114.46,92.35
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,305.96,253.46
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,504.78,411.84
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,589.34,475.89
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,687.21,548.47
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,747.24,591.2
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,806.35,632.0
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,823.25,642.13
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,843.2,654.79
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,887.39,684.56
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,942.11,721.18
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,936.62,715.79
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,927.21,708.29
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,928.68,708.63
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,926.12,706.22
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,902.3,689.29
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,875.07,670.15
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,857.66,657.94
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,836.23,642.85
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,802.35,618.81
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,765.5,592.07
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,725.19,561.36
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,682.34,528.06
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,636.05,491.36
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,587.61,452.04
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,536.0,409.1
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,482.75,363.64
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,427.45,315.43
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,371.2,265.43
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,313.69,214.14
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,255.94,163.72
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,196.84,116.28
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,138.3,78.8
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,83.23,65.99
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,81.58,64.87
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,78.75,62.68
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,68.14,53.75
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,66.2,52.32
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,64.24,50.83
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,60.62,47.87
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,56.94,44.8
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,53.04,41.46
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,45.35,34.64
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,39.62,29.4
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,33.92,24.0
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,26.84,17.03
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,19.89,4.68
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,10.62,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,37.5,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,107.12,23.09
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,177.93,133.04
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,250.72,200.25
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,253.94,207.93
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,255.69,211.86
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,287.84,239.46
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,301.78,251.24
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,416.19,345.07
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,532.59,437.16
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,579.9,472.06
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,626.61,506.02
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,664.97,532.95
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,701.18,557.89
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,760.37,599.69
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,818.64,639.36
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,824.57,641.2
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,821.07,636.84
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,836.95,646.83
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,857.05,659.72
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,863.34,663.04
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,873.72,669.45
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,883.55,675.8
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,889.19,679.33
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,863.96,661.78
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,835.55,642.16
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,813.22,626.13
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,787.84,607.55
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,755.72,584.22
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,721.19,558.73
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,679.47,527.07
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,641.44,497.42
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,602.55,467.07
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,559.54,432.65
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,511.06,392.87
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,461.42,351.32
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,420.09,314.22
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,370.99,269.34
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,316.32,221.38
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,258.1,171.86
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,209.81,140.14
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,180.27,128.38
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,136.28,111.51
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,124.81,102.26
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,129.19,106.42
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,137.69,114.17
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,105.56,86.87
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,70.62,56.72
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,53.72,42.06
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,33.95,24.65
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,24.67,16.43
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,13.72,6.62
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,9.82,3.08
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,5.53,0.0
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,4.16,0.0
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,29.51,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,87.38,9.41
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,149.61,110.93
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,212.56,169.7
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,187.8,153.67
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,146.33,120.78
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,112.85,92.13
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,54.57,40.93
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,75.97,58.96
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,97.68,76.96
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,110.57,87.35
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,123.52,97.67
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,158.63,126.29
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,209.64,167.21
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,260.03,207.26
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,310.82,246.86
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,366.16,289.72
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,442.4,347.41
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,566.73,443.18
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,691.69,535.73
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,790.74,608.28
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,878.6,670.39
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,870.37,663.77
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,867.46,661.75
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,846.01,647.28
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,821.58,630.68
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,798.27,614.74
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,771.24,595.85
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,729.84,565.35
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,687.23,533.54
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,622.91,483.61
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,558.88,433.66
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,551.39,428.02
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,537.52,416.09
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,508.07,391.04
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,472.72,359.88
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,427.13,318.83
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,377.04,272.29
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,319.14,220.53
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,260.97,169.53
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,202.48,122.21
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,144.65,84.74
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,88.41,70.91
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,77.48,61.81
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,75.12,60.0
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,72.61,58.06
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,69.48,55.57
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,66.23,52.95
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,64.64,51.78
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,58.32,46.36
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,54.03,42.64
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,49.8,38.84
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,42.88,32.46
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,35.89,25.83
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,27.39,17.44
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,17.56,1.2
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,9.05,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,27.87,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,82.83,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,145.76,107.71
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,208.39,166.93
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,184.18,151.22
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,143.34,118.65
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,108.93,89.07
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,51.27,38.23
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,70.85,54.78
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,90.83,71.41
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,105.48,83.39
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,120.18,95.28
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,140.65,111.87
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,161.22,128.38
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,187.24,149.23
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,213.34,169.91
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,268.45,213.79
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,306.69,243.73
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,345.86,274.67
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,405.2,320.71
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,446.78,353.29
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,487.15,384.6
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,657.59,517.3
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,788.82,616.53
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,807.87,630.14
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,821.71,640.47
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,810.04,631.2
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,794.65,619.26
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,760.21,593.54
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,716.98,561.19
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,675.38,529.47
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,631.91,495.67
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,611.14,478.08
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,583.94,454.49
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,529.66,409.39
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,476.22,364.11
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,432.99,324.27
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,382.81,276.91
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,323.65,223.51
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,264.17,170.97
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,203.75,121.88
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,143.92,82.95
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,85.82,68.75
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,83.84,67.37
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,73.57,58.72
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,71.88,57.51
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,71.13,57.1
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,70.53,56.8
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,63.58,50.91
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,62.2,49.87
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,56.14,44.57
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,49.92,38.99
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,43.35,32.91
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,36.76,26.6
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,27.83,17.73
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,17.52,0.0
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,9.05,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,13.82,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,38.91,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,85.56,61.14
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,130.82,103.53
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,116.39,94.05
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,100.36,81.53
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,85.18,68.32
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,57.51,43.64
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,85.13,67.04
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,113.33,90.56
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,134.23,107.68
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,155.28,124.72
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,180.01,144.58
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,204.88,164.3
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,239.59,191.54
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,257.6,205.16
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,280.27,222.42
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,302.63,239.27
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,361.37,284.97
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,419.52,329.22
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,555.21,433.35
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,647.33,502.47
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,733.9,565.94
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,797.12,611.97
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,822.18,629.44
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,840.26,642.15
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,838.11,640.73
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,831.01,635.82
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,804.05,616.69
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,773.17,594.46
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,717.99,553.62
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,662.57,511.91
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,619.74,478.78
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,574.97,443.16
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,519.72,398.77
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,465.52,354.31
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,430.2,321.63
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,384.53,278.85
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,325.72,227.14
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,267.55,176.87
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,209.48,129.64
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,151.13,90.91
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,93.99,75.59
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,100.06,81.15
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,98.56,80.18
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,96.96,79.13
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,93.7,76.64
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,88.3,72.25
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,83.97,68.76
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,79.77,65.3
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,68.22,55.2
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,56.0,44.31
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,47.35,36.37
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,38.55,28.08
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,27.22,17.07
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,15.91,0.0
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,8.26,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,22.42,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,67.5,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,124.7,90.4
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,177.73,141.7
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,132.21,107.14
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,68.17,53.11
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,74.38,58.41
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,84.1,66.31
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,117.26,94.42
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,151.25,122.8
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,205.36,167.52
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,247.52,201.7
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,280.77,227.96
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,314.14,253.97
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,342.55,275.85
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,391.55,313.4
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,457.12,365.1
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,544.63,431.97
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,699.95,550.77
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,842.33,655.13
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,862.59,667.88
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,879.36,679.13
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,888.36,684.59
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,883.92,680.79
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,847.88,653.99
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,799.7,617.97
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,663.47,514.2
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,516.51,400.43
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,510.14,396.53
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,502.29,390.77
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,468.4,364.72
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,435.93,339.73
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,409.83,319.54
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,383.53,299.12
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,360.15,280.95
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,337.41,263.16
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,323.52,251.89
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,303.65,235.68
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,281.59,217.7
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,259.08,199.39
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,233.58,180.29
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,204.38,159.09
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,160.6,132.89
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,127.35,105.0
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,102.98,84.41
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,83.25,67.6
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,74.24,59.99
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,69.41,55.99
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,62.35,49.97
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,60.73,48.71
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,53.49,42.33
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,45.12,34.79
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,39.62,29.64
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,34.03,24.2
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,24.19,14.46
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,14.37,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,26.68,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,77.37,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,146.48,105.84
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,217.64,174.06
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,211.88,174.2
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,205.01,170.81
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,148.03,122.66
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,85.01,67.22
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,97.48,77.59
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,109.82,87.61
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,122.3,97.67
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,134.81,107.63
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,187.64,151.68
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,229.94,186.4
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,242.98,195.68
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,255.25,204.33
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,280.82,223.71
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,305.82,242.43
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,395.93,313.26
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,464.65,366.07
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,594.03,466.92
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,721.83,562.87
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,786.64,609.85
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,839.14,647.88
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,807.95,623.81
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,774.23,598.46
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,744.32,575.93
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,712.48,551.84
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,694.54,538.74
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,673.06,522.69
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,640.63,498.05
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,606.05,471.36
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,566.63,440.39
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,525.85,407.67
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,474.85,366.39
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,431.08,330.64
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,396.22,299.61
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,351.94,258.95
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,306.96,216.44
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,258.71,171.03
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,202.46,124.27
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,143.83,84.4
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,87.93,70.57
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,88.21,71.15
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,81.43,65.57
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,81.5,65.91
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,80.58,65.4
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,79.77,64.97
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,76.76,62.6
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,73.79,60.2
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,65.39,52.84
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,59.38,47.42
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,49.12,37.99
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,38.8,28.3
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,25.54,15.39
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,12.13,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,6.29,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,16.48,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,50.99,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,110.95,78.39
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,166.3,132.24
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,169.17,138.39
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,170.05,141.11
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,119.3,97.98
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,65.61,50.57
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,88.25,69.72
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,111.11,88.72
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,129.02,103.42
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,147.19,118.16
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,155.38,124.31
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,163.51,130.36
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,181.03,144.18
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,198.56,157.85
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,219.72,174.41
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,258.72,204.87
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,390.93,311.25
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,522.53,412.7
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,610.33,478.47
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,672.98,525.18
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,732.08,568.34
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,777.95,601.62
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,741.81,574.36
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,703.82,546.17
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,608.19,471.51
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,497.69,385.12
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,543.55,422.4
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,579.85,451.02
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,586.43,457.37
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,583.65,455.98
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,554.45,432.49
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,522.21,406.03
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,496.52,383.44
