Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,466.53,356.49
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,427.25,320.68
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,380.66,277.13
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,323.46,225.97
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,260.5,171.05
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,201.37,122.94
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,143.23,84.39
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,85.72,68.8
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,83.85,67.52
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,81.39,65.65
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,78.78,63.66
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,75.86,61.38
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,67.23,54.04
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,65.55,52.79
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,64.08,51.66
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,57.96,46.29
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,51.76,40.68
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,43.8,33.29
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,35.72,25.59
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,24.04,13.98
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,14.46,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,5.9,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,52.76,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,132.0,92.66
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,198.23,157.95
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,199.01,163.27
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,201.41,167.61
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,137.16,113.36
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,68.48,52.98
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,78.64,61.48
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,88.82,69.8
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,102.52,80.99
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,116.29,92.07
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,130.06,103.08
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,143.89,114.03
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,161.34,127.85
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,178.8,141.56
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,198.06,156.67
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,217.25,171.61
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,271.23,214.0
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,307.95,242.26
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,354.86,278.79
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,400.74,314.07
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,505.42,396.41
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,603.65,471.59
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,729.13,567.28
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,814.18,631.77
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,793.5,615.86
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,769.81,598.32
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,740.1,576.2
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,707.89,551.92
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,670.05,522.97
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,630.32,492.04
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,585.41,456.74
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,539.2,419.57
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,498.67,385.45
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,455.25,347.93
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,422.98,316.76
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,381.21,275.92
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,321.18,222.0
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,260.94,168.85
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,200.91,119.81
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,141.48,80.67
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,82.45,65.87
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,80.49,64.49
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,78.14,62.72
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,68.31,54.42
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,65.94,52.59
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,63.54,50.72
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,60.85,48.55
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,53.78,42.43
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,50.67,39.73
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,47.77,37.06
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,41.34,31.06
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,35.02,24.92
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,23.31,13.15
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,13.69,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,7.08,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,5.51,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,52.13,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,137.48,95.38
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,202.96,162.12
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,195.74,161.25
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,183.18,153.28
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,125.42,103.99
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,49.84,37.18
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,60.87,46.51
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,71.99,55.75
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,84.45,65.99
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,96.91,76.1
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,105.4,82.87
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,113.95,89.64
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,136.54,107.99
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,159.26,126.25
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,180.69,143.33
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,202.09,160.25
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,266.71,211.78
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,315.06,249.64
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,386.82,306.22
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,477.63,376.08
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,605.21,476.94
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,727.35,570.36
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,778.63,608.5
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,820.2,639.43
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,830.45,647.19
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,827.61,645.62
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,808.71,632.37
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,796.68,623.9
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,755.42,592.12
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,711.32,557.62
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,663.3,519.09
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,612.94,477.75
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,558.77,432.33
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,502.78,384.13
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,445.37,333.46
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,386.94,280.86
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,325.95,225.9
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,264.66,171.61
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,203.43,121.38
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,142.78,81.26
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,82.83,66.34
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,80.92,64.98
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,79.11,63.67
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,69.99,55.96
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,67.63,54.14
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,65.24,52.27
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,62.62,50.16
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,55.46,43.96
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,52.28,41.18
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,49.35,38.48
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,42.21,31.81
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,35.12,24.95
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,22.91,12.55
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,13.38,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,22.3,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,72.33,46.96
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,111.4,86.94
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,132.92,107.62
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,142.53,117.35
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,162.61,134.74
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,167.17,138.4
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,228.24,189.59
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,277.7,230.1
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,337.75,278.91
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,419.2,343.11
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,495.28,401.72
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,573.3,460.11
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,622.38,494.87
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,691.62,543.25
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,739.93,577.26
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,786.93,609.98
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,848.59,652.87
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,902.34,689.41
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,930.64,706.2
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,945.15,713.76
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,940.65,708.99
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,932.34,701.97
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,917.56,691.55
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,899.11,678.76
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,874.94,662.49
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,847.4,643.52
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,809.51,616.78
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,769.5,588.04
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,724.98,555.23
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,673.86,517.1
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,638.43,490.3
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,596.79,457.71
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,546.3,417.18
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,494.88,374.75
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,439.16,327.81
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,383.91,280.05
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,326.55,230.12
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,269.5,181.01
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,213.52,135.99
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,159.01,99.77
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,103.3,83.37
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,99.47,80.48
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,95.16,77.1
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,90.51,73.41
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,85.32,69.24
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,79.84,64.75
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,74.52,60.35
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,69.04,55.69
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,62.45,49.94
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,55.72,43.87
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,43.59,32.81
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,34.13,23.89
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,22.77,12.01
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,11.8,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,5.9,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,25.24,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,91.39,59.04
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,148.62,116.99
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,210.93,172.58
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,291.83,242.28
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,357.05,297.66
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,426.34,354.61
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,489.3,404.68
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,554.74,455.15
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,587.25,478.41
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,618.0,499.91
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,676.64,542.67
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,745.69,591.62
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,806.49,633.61
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,866.02,673.78
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,897.58,693.44
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,919.49,706.5
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,942.0,720.42
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,960.87,731.84
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,953.6,725.86
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,956.59,727.26
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,944.33,718.39
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,943.69,717.71
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,923.71,704.19
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,914.69,698.43
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,883.5,677.4
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,849.31,654.34
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,823.66,637.39
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,793.92,616.75
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,754.47,587.32
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,711.92,554.79
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,665.53,518.33
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,616.23,478.48
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,562.15,433.55
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,506.45,385.96
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,448.37,335.19
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,389.41,282.51
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,329.11,228.26
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,268.72,174.88
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,207.53,124.77
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,147.0,84.66
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,87.47,69.99
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,77.03,61.3
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,76.62,61.2
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,76.28,61.17
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,74.43,59.82
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,67.05,53.59
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,63.85,51.0
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,60.66,48.34
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,55.39,43.72
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,50.12,38.94
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,42.32,31.69
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,34.47,24.15
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,24.27,12.75
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,13.38,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,41.0,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,120.67,77.11
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,191.83,151.99
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,196.64,161.31
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,205.42,171.55
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,156.75,130.29
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,76.89,60.37
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,139.46,113.85
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,197.17,162.14
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,285.99,235.83
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,362.76,297.99
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,564.29,458.82
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,748.17,597.37
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,813.83,641.47
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,878.5,684.68
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,915.9,708.4
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,957.52,735.05
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,968.0,740.06
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,974.44,742.7
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,978.41,744.21
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,978.46,743.2
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,972.19,738.06
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,961.98,730.4
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,931.1,708.96
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,912.21,695.95
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,887.62,678.79
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,859.63,659.28
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,829.17,638.01
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,795.2,613.28
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,737.34,570.06
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,687.53,531.78
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,627.06,484.93
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,568.24,438.48
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,524.79,402.75
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,478.51,363.51
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,437.71,326.32
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,391.46,282.82
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,331.41,229.46
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,271.08,176.63
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,209.7,126.72
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,149.08,86.62
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,80.63,64.07
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,78.18,62.27
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,76.6,61.16
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,74.98,60.02
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,72.8,58.38
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,70.62,56.72
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,62.56,49.85
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,59.95,47.7
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,54.95,43.31
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,50.01,38.81
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,42.54,31.86
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,32.82,22.67
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,21.69,10.29
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,11.02,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,15.75,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,69.34,40.75
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,117.08,91.22
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,161.22,131.38
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,207.87,172.78
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,240.93,201.46
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,273.79,228.88
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,334.18,278.24
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,396.58,327.58
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,457.67,374.55
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,520.47,421.32
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,568.46,455.74
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,636.28,503.65
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,686.64,538.6
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,736.19,572.48
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,777.06,599.67
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,816.12,625.29
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,843.26,642.79
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,867.72,658.45
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,883.55,668.01
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,891.29,672.26
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,891.83,671.76
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,888.76,668.88
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,879.44,662.45
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,866.47,653.47
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,847.32,640.2
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,824.63,624.28
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,799.94,607.26
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,771.06,586.87
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,732.62,559.64
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,697.08,533.45
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,648.37,496.38
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,598.53,457.48
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,547.24,416.3
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,494.51,372.76
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,442.23,328.02
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,386.36,278.94
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,327.22,226.87
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,267.36,174.82
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,207.55,126.53
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,148.81,87.67
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,90.41,72.12
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,87.45,70.03
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,86.23,69.31
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,78.37,62.84
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,76.92,61.9
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,75.56,61.02
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,72.96,59.01
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,70.5,57.04
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,61.84,49.45
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,55.67,43.86
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,44.72,33.78
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,33.67,23.35
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,21.08,9.22
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,8.65,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,29.42,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,101.35,59.04
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,161.18,126.87
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,201.47,164.95
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,229.42,191.28
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,242.11,202.62
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,235.28,196.65
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,281.21,234.89
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,328.57,273.24
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,358.44,296.05
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,387.39,317.7
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,418.09,340.28
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,447.87,361.75
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,484.27,388.44
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,541.71,430.22
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,580.74,458.53
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,618.77,485.89
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,680.91,531.8
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,760.65,588.98
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,792.78,611.6
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,822.0,632.4
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,833.86,640.63
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,842.36,646.63
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,838.26,643.79
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,830.78,638.62
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,804.17,619.41
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,775.31,598.53
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,759.07,586.73
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,737.36,570.66
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,712.33,551.96
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,682.57,529.25
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,639.06,495.34
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,593.84,459.41
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,543.79,419.01
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,493.24,377.21
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,442.52,334.17
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,390.63,289.14
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,336.27,241.83
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,281.96,195.06
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,227.92,151.69
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,175.76,116.61
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,122.71,100.64
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,117.72,96.8
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,112.09,92.34
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,106.04,87.48
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,97.68,80.56
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,91.11,75.12
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,83.75,68.93
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,76.19,62.42
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,66.29,53.66
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,56.16,44.47
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,44.6,33.78
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,32.9,22.7
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,20.32,7.94
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,7.87,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,26.95,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,100.43,54.89
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,163.54,128.05
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,216.78,176.99
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,275.11,228.44
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,245.19,204.38
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,205.77,170.72
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,193.79,159.96
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,191.9,156.95
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,215.46,175.63
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,238.79,193.7
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,284.39,229.85
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,330.55,265.62
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,366.23,292.32
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,423.1,334.53
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,544.75,427.07
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,646.33,501.49
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,802.44,614.18
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,945.15,710.49
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,953.07,713.24
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,947.12,708.47
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,944.56,705.65
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,938.11,700.34
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,924.57,691.18
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,907.27,679.64
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,883.27,663.65
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,855.78,645.3
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,821.17,621.46
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,783.86,595.24
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,742.33,565.4
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,698.77,533.33
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,652.77,498.87
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,604.89,461.91
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,553.44,420.86
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,500.67,377.51
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,445.83,331.62
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,390.63,284.19
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,329.05,231.16
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,271.29,181.6
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,213.76,135.37
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,157.75,98.07
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,102.17,82.58
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,99.46,80.69
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,97.0,78.92
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,94.41,77.04
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,90.53,73.99
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,86.49,70.77
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,77.94,63.53
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,71.41,57.94
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,62.6,50.15
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,53.63,42.02
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,42.67,31.9
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,31.59,21.38
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,19.64,6.45
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,7.87,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,22.15,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,94.62,47.65
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,159.18,124.36
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,220.78,180.2
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,288.03,238.87
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,350.47,291.8
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,416.39,345.54
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,474.28,390.91
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,533.57,435.76
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,576.69,466.53
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,618.76,495.7
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,682.18,540.83
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,754.49,590.68
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,781.14,606.36
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,804.85,620.24
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,839.66,642.32
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,871.81,662.19
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,896.14,676.5
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,917.18,688.42
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,937.3,700.35
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,953.48,709.72
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,947.29,704.0
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,947.3,702.75
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,932.15,692.26
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,913.28,679.53
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,888.63,663.49
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,860.57,645.08
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,825.78,621.13
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,788.28,594.78
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,746.21,564.59
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,702.15,532.25
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,655.51,497.53
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,607.15,460.46
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,555.63,419.78
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,503.07,377.01
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,448.36,331.38
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,389.97,281.84
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,332.5,232.38
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,275.6,183.96
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,217.61,137.81
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,161.22,100.43
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,105.96,85.06
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,103.13,83.05
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,99.92,80.67
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,96.5,78.11
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,91.69,74.29
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,86.65,70.24
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,80.12,64.88
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,70.21,56.41
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,61.71,48.99
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,53.07,41.21
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,42.03,31.08
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,30.89,20.53
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,19.27,4.88
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,7.87,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,53.17,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,154.8,72.77
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,255.27,199.34
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,318.98,259.46
2018,8,10,6,30,513.0,50.0,2.3,14.3,160.0,388.08,320.34
2018,8,10,6,45,470.5,67.0,2.25,14.5,189.0,406.49,337.33
2018,8,10,7,0,428.0,84.0,2.2,14.7,218.0,411.14,341.7
2018,8,10,7,15,405.0,104.5,2.25,15.05,249.5,436.5,361.25
2018,8,10,7,30,382.0,125.0,2.3,15.4,281.0,458.05,376.72
2018,8,10,7,45,429.5,136.0,2.3,15.7,333.5,522.04,425.72
2018,8,10,8,0,477.0,147.0,2.3,16.0,386.0,587.65,474.29
2018,8,10,8,15,534.0,150.5,2.35,16.35,443.5,654.04,522.62
2018,8,10,8,30,591.0,154.0,2.4,16.7,501.0,732.35,577.99
2018,8,10,8,45,648.5,149.0,2.45,17.0,558.0,791.9,618.09
2018,8,10,9,0,706.0,144.0,2.5,17.3,615.0,850.25,656.73
2018,8,10,9,15,644.0,178.0,2.55,17.5,628.0,836.18,644.64
2018,8,10,9,30,582.0,212.0,2.6,17.7,641.0,815.26,627.41
2018,8,10,9,45,625.5,207.0,2.65,17.9,688.5,853.21,653.5
2018,8,10,10,0,669.0,202.0,2.7,18.1,736.0,888.07,676.4
2018,8,10,10,15,687.0,203.5,2.75,18.25,769.5,901.48,684.27
2018,8,10,10,30,705.0,205.0,2.8,18.4,803.0,911.34,689.98
2018,8,10,10,45,702.5,213.0,2.85,18.5,822.0,904.49,684.56
2018,8,10,11,0,700.0,221.0,2.9,18.6,841.0,894.12,676.62
2018,8,10,11,15,786.0,179.0,2.95,18.7,886.5,904.38,683.71
2018,8,10,11,30,872.0,137.0,3.0,18.8,932.0,905.06,683.79
2018,8,10,11,45,874.0,137.0,3.1,18.85,939.5,879.68,666.66
2018,8,10,12,0,876.0,137.0,3.2,18.9,947.0,850.96,647.36
2018,8,10,12,15,875.5,137.5,3.3,18.9,947.0,817.47,624.73
2018,8,10,12,30,875.0,138.0,3.4,18.9,947.0,781.08,599.15
2018,8,10,12,45,872.5,138.0,3.5,18.95,939.0,740.14,568.87
2018,8,10,13,0,870.0,138.0,3.6,19.0,931.0,696.82,536.12
2018,8,10,13,15,867.0,136.5,3.75,18.95,915.5,649.87,500.2
2018,8,10,13,30,864.0,135.0,3.9,18.9,900.0,600.97,461.69
2018,8,10,13,45,859.5,133.0,4.05,18.8,877.5,549.18,419.83
