Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,11,45,83.0,391.5,2.05,18.2,463.5,412.45,317.77
2018,8,30,12,0,86.0,381.0,2.2,18.3,456.0,398.23,307.39
2018,8,30,12,15,98.0,384.0,2.3,18.3,469.5,402.98,311.32
2018,8,30,12,30,110.0,387.0,2.4,18.3,483.0,418.75,323.26
2018,8,30,12,45,122.0,388.0,2.55,18.35,493.5,416.88,322.02
2018,8,30,13,0,134.0,389.0,2.7,18.4,504.0,413.3,319.47
2018,8,30,13,15,278.0,339.0,2.85,18.35,571.5,456.73,353.95
2018,8,30,13,30,422.0,289.0,3.0,18.3,639.0,484.66,374.92
2018,8,30,13,45,493.0,263.0,3.15,18.3,660.5,470.76,362.68
2018,8,30,14,0,564.0,237.0,3.3,18.3,682.0,450.02,343.97
2018,8,30,14,15,710.5,175.0,3.4,18.2,712.5,423.43,318.14
2018,8,30,14,30,857.0,113.0,3.5,18.1,743.0,383.71,278.89
2018,8,30,14,45,845.5,110.5,3.65,18.0,705.0,319.23,222.3
2018,8,30,15,0,834.0,108.0,3.8,17.9,667.0,257.44,168.53
2018,8,30,15,15,818.0,105.0,3.8,17.9,624.0,195.36,118.33
2018,8,30,15,30,802.0,102.0,3.8,17.9,581.0,134.85,78.93
2018,8,30,15,45,781.0,98.5,4.05,17.65,533.5,81.31,64.98
2018,8,30,16,0,760.0,95.0,4.3,17.4,486.0,79.24,63.53
2018,8,30,16,15,729.5,92.0,4.35,17.2,435.5,71.35,56.94
2018,8,30,16,30,699.0,89.0,4.4,17.0,385.0,69.48,55.55
2018,8,30,16,45,657.0,83.5,4.5,16.8,332.5,65.68,52.43
2018,8,30,17,0,615.0,78.0,4.6,16.6,280.0,61.86,49.22
2018,8,30,17,15,554.0,71.5,4.65,16.35,229.0,57.04,45.01
2018,8,30,17,30,493.0,65.0,4.7,16.1,178.0,52.28,40.68
2018,8,30,17,45,403.5,54.5,4.7,15.9,131.0,44.12,33.1
2018,8,30,18,0,314.0,44.0,4.7,15.7,84.0,33.5,23.11
2018,8,30,18,15,198.5,29.0,4.65,15.55,50.0,22.02,9.92
2018,8,30,18,30,83.0,14.0,4.6,15.4,16.0,11.02,0.0
2018,8,30,18,45,41.5,7.0,4.55,15.25,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.35,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.5,4.0,3.02,0.0
2018,8,31,6,15,40.5,11.0,4.45,14.65,17.5,40.64,27.97
2018,8,31,6,30,81.0,18.0,4.4,14.8,31.0,87.51,69.59
2018,8,31,6,45,50.5,20.5,4.35,14.95,29.5,61.62,48.21
2018,8,31,7,0,20.0,23.0,4.3,15.1,28.0,37.19,26.87
2018,8,31,7,15,10.0,33.5,4.15,15.3,36.0,34.13,23.96
2018,8,31,7,30,0.0,44.0,4.0,15.5,44.0,33.62,23.09
2018,8,31,7,45,0.0,65.5,3.9,15.7,65.5,50.22,37.07
2018,8,31,8,0,0.0,87.0,3.8,15.9,87.0,67.44,51.4
2018,8,31,8,15,1.5,117.0,3.6,16.15,118.0,94.83,74.06
2018,8,31,8,30,3.0,147.0,3.4,16.4,149.0,122.72,96.79
2018,8,31,8,45,23.5,194.5,3.25,16.65,209.0,185.77,148.6
2018,8,31,9,0,44.0,242.0,3.1,16.9,269.0,271.8,217.33
2018,8,31,9,15,51.5,266.5,2.95,17.2,300.5,302.67,240.64
2018,8,31,9,30,59.0,291.0,2.8,17.5,332.0,333.15,263.44
2018,8,31,9,45,86.0,317.5,2.7,17.75,380.5,384.72,302.9
2018,8,31,10,0,113.0,344.0,2.6,18.0,429.0,459.24,358.51
2018,8,31,10,15,317.5,298.0,2.65,18.25,549.5,632.09,491.2
2018,8,31,10,30,522.0,252.0,2.7,18.5,670.0,802.65,615.15
2018,8,31,10,45,721.0,175.5,2.7,18.75,770.0,915.76,693.24
2018,8,31,11,0,920.0,99.0,2.7,19.0,870.0,989.22,740.34
2018,8,31,11,15,923.5,99.5,2.9,19.05,884.5,970.83,728.38
2018,8,31,11,30,927.0,100.0,3.1,19.1,899.0,948.53,714.55
2018,8,31,11,45,928.5,100.0,3.3,19.2,905.5,920.17,696.3
2018,8,31,12,0,930.0,100.0,3.5,19.3,912.0,888.22,675.39
2018,8,31,12,15,932.5,98.5,3.8,19.2,911.5,852.23,652.43
2018,8,31,12,30,935.0,97.0,4.1,19.1,911.0,812.9,626.63
2018,8,31,12,45,899.5,111.0,4.35,19.05,887.5,756.43,586.64
2018,8,31,13,0,864.0,125.0,4.6,19.0,864.0,699.47,544.32
2018,8,31,13,15,899.0,106.5,4.9,18.85,862.0,660.8,515.37
2018,8,31,13,30,934.0,88.0,5.2,18.7,860.0,616.22,480.28
2018,8,31,13,45,929.0,87.5,5.5,18.55,836.0,560.01,434.43
2018,8,31,14,0,924.0,87.0,5.8,18.4,812.0,502.27,385.62
2018,8,31,14,15,917.0,85.5,6.0,18.2,781.0,441.65,332.78
2018,8,31,14,30,910.0,84.0,6.2,18.0,750.0,380.26,277.85
2018,8,31,14,45,891.0,85.5,6.4,17.75,709.5,317.23,221.29
2018,8,31,15,0,872.0,87.0,6.6,17.5,669.0,255.31,166.62
2018,8,31,15,15,867.5,82.0,6.6,17.5,628.5,192.43,114.6
2018,8,31,15,30,863.0,77.0,6.6,17.5,588.0,129.56,73.13
2018,8,31,15,45,750.0,99.0,6.65,17.1,517.0,81.0,64.95
2018,8,31,16,0,637.0,121.0,6.7,16.7,446.0,87.52,70.96
2018,8,31,16,15,684.0,98.0,6.65,16.5,414.0,74.5,59.89
2018,8,31,16,30,731.0,75.0,6.6,16.3,382.0,65.49,52.23
2018,8,31,16,45,634.5,78.5,6.5,16.05,319.0,61.85,49.23
2018,8,31,17,0,538.0,82.0,6.4,15.8,256.0,63.83,51.13
2018,8,31,17,15,334.0,80.0,6.3,15.55,181.5,58.44,46.39
2018,8,31,17,30,130.0,78.0,6.2,15.3,107.0,56.78,44.75
2018,8,31,17,45,163.0,59.5,6.05,15.0,86.0,43.68,32.77
2018,8,31,18,0,196.0,41.0,5.9,14.7,65.0,30.73,20.71
2018,8,31,18,15,122.5,26.5,5.75,14.6,39.0,19.96,7.38
2018,8,31,18,30,49.0,12.0,5.6,14.5,13.0,9.44,0.0
2018,8,31,18,45,24.5,6.0,5.45,14.4,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,1,5,45,26.0,5.5,2.85,14.0,7.0,16.65,0.0
2018,9,1,6,0,52.0,11.0,2.9,14.2,14.0,54.44,7.88
2018,9,1,6,15,164.0,25.0,2.7,14.4,48.5,151.77,118.11
2018,9,1,6,30,276.0,39.0,2.5,14.6,83.0,256.34,210.77
2018,9,1,6,45,221.5,42.0,2.3,14.8,85.5,225.17,187.88
2018,9,1,7,0,167.0,45.0,2.1,15.0,88.0,196.9,164.97
2018,9,1,7,15,83.5,54.5,1.95,15.2,76.0,120.86,99.79
2018,9,1,7,30,0.0,64.0,1.8,15.4,64.0,49.06,36.2
2018,9,1,7,45,1.5,91.5,1.65,15.6,92.0,73.62,56.92
2018,9,1,8,0,3.0,119.0,1.5,15.8,120.0,99.38,78.2
2018,9,1,8,15,14.0,156.5,1.55,15.95,163.5,143.82,114.93
2018,9,1,8,30,25.0,194.0,1.6,16.1,207.0,189.16,151.62
2018,9,1,8,45,29.0,214.0,1.6,16.3,230.5,230.11,183.74
2018,9,1,9,0,33.0,234.0,1.6,16.5,254.0,252.8,200.97
2018,9,1,9,15,35.0,253.5,1.75,16.7,276.0,272.76,216.02
2018,9,1,9,30,37.0,273.0,1.9,16.9,298.0,292.4,230.74
2018,9,1,9,45,33.5,280.5,2.1,17.05,304.0,293.49,230.93
2018,9,1,10,0,30.0,288.0,2.3,17.2,310.0,294.52,231.19
2018,9,1,10,15,32.5,302.0,2.45,17.3,327.0,308.01,241.33
2018,9,1,10,30,35.0,316.0,2.6,17.4,344.0,321.08,251.09
2018,9,1,10,45,42.0,335.0,2.75,17.5,369.5,342.96,267.76
2018,9,1,11,0,49.0,354.0,2.9,17.6,395.0,363.96,283.64
2018,9,1,11,15,48.0,354.0,3.1,17.6,394.5,358.2,279.09
2018,9,1,11,30,47.0,354.0,3.3,17.6,394.0,352.33,274.58
2018,9,1,11,45,59.0,366.5,3.5,17.65,417.5,369.21,287.79
2018,9,1,12,0,71.0,379.0,3.7,17.7,441.0,384.6,299.73
2018,9,1,12,15,219.0,336.5,3.8,17.7,526.5,487.36,381.34
2018,9,1,12,30,367.0,294.0,3.9,17.7,612.0,561.28,438.98
2018,9,1,12,45,517.5,251.0,4.05,17.75,694.5,609.68,476.55
2018,9,1,13,0,668.0,208.0,4.2,17.8,777.0,647.7,505.1
2018,9,1,13,15,665.0,204.5,4.35,17.7,761.5,602.92,470.41
2018,9,1,13,30,662.0,201.0,4.5,17.6,746.0,556.77,434.16
2018,9,1,13,45,673.0,195.0,4.65,17.5,734.5,514.77,399.88
2018,9,1,14,0,684.0,189.0,4.8,17.4,723.0,470.27,362.34
2018,9,1,14,15,753.5,162.0,4.9,17.25,728.5,431.15,326.73
2018,9,1,14,30,823.0,135.0,5.0,17.1,734.0,386.31,284.39
2018,9,1,14,45,812.0,131.5,5.1,17.0,696.5,325.05,229.88
2018,9,1,15,0,801.0,128.0,5.2,16.9,659.0,264.31,176.62
2018,9,1,15,15,783.5,124.5,5.2,16.9,615.5,203.38,127.19
2018,9,1,15,30,766.0,121.0,5.2,16.9,572.0,137.72,83.25
2018,9,1,15,45,711.5,121.5,5.25,16.55,513.0,88.17,71.29
2018,9,1,16,0,657.0,122.0,5.3,16.2,454.0,88.77,72.19
2018,9,1,16,15,592.0,118.5,5.25,15.95,394.0,86.73,70.72
2018,9,1,16,30,527.0,115.0,5.2,15.7,334.0,82.87,67.64
2018,9,1,16,45,510.5,103.5,5.15,15.5,292.0,75.69,61.57
2018,9,1,17,0,494.0,92.0,5.1,15.3,250.0,68.22,55.12
2018,9,1,17,15,451.5,80.5,5.05,15.0,204.5,60.16,48.0
2018,9,1,17,30,409.0,69.0,5.0,14.7,159.0,51.91,40.52
2018,9,1,17,45,330.5,55.5,4.95,14.45,115.5,41.85,31.19
2018,9,1,18,0,252.0,42.0,4.9,14.2,72.0,31.72,21.47
2018,9,1,18,15,154.0,26.5,4.85,14.1,42.0,20.04,5.86
2018,9,1,18,30,56.0,11.0,4.8,14.0,12.0,8.65,0.0
2018,9,1,18,45,28.0,5.5,4.8,13.9,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,5,45,57.0,10.5,2.0,13.45,13.5,35.41,0.0
2018,9,2,6,0,114.0,21.0,2.0,13.7,27.0,106.31,7.23
2018,9,2,6,15,218.5,37.0,1.95,13.9,65.0,205.8,160.09
2018,9,2,6,30,323.0,53.0,1.9,14.1,103.0,300.94,246.46
2018,9,2,6,45,304.0,67.0,1.85,14.35,128.5,319.05,264.71
2018,9,2,7,0,285.0,81.0,1.8,14.6,154.0,334.81,278.99
2018,9,2,7,15,270.0,96.5,1.8,14.8,178.0,333.28,278.32
2018,9,2,7,30,255.0,112.0,1.8,15.0,202.0,348.0,289.52
2018,9,2,7,45,308.5,124.0,1.75,15.25,250.0,436.8,359.47
2018,9,2,8,0,362.0,136.0,1.7,15.5,298.0,507.04,412.68
2018,9,2,8,15,457.0,141.5,1.65,15.75,370.5,609.19,489.02
2018,9,2,8,30,552.0,147.0,1.6,16.0,443.0,725.33,571.31
2018,9,2,8,45,572.5,156.0,1.6,16.25,486.5,765.73,596.64
2018,9,2,9,0,593.0,165.0,1.6,16.5,530.0,804.02,620.85
2018,9,2,9,15,605.5,172.0,1.65,16.75,566.5,829.86,636.71
2018,9,2,9,30,618.0,179.0,1.7,17.0,603.0,852.83,650.69
2018,9,2,9,45,624.0,183.0,1.7,17.2,630.5,863.11,655.62
2018,9,2,10,0,630.0,187.0,1.7,17.4,658.0,870.18,658.63
2018,9,2,10,15,593.5,203.0,1.75,17.6,660.0,843.98,639.38
2018,9,2,10,30,557.0,219.0,1.8,17.8,662.0,814.66,617.71
2018,9,2,10,45,577.0,221.5,1.8,17.95,691.5,824.76,623.96
2018,9,2,11,0,597.0,224.0,1.8,18.1,721.0,831.28,627.38
2018,9,2,11,15,613.5,221.5,1.9,18.2,740.0,826.03,624.01
2018,9,2,11,30,630.0,219.0,2.0,18.3,759.0,817.17,618.24
2018,9,2,11,45,650.5,218.0,2.1,18.35,779.0,809.54,613.36
2018,9,2,12,0,671.0,217.0,2.2,18.4,799.0,797.88,605.54
2018,9,2,12,15,681.0,217.5,2.35,18.4,807.0,774.97,590.03
2018,9,2,12,30,691.0,218.0,2.5,18.4,815.0,748.7,571.81
2018,9,2,12,45,694.5,215.5,2.7,18.35,810.0,711.91,545.97
2018,9,2,13,0,698.0,213.0,2.9,18.3,805.0,672.64,517.56
2018,9,2,13,15,695.5,209.5,3.1,18.2,789.5,626.49,483.25
2018,9,2,13,30,693.0,206.0,3.3,18.1,774.0,578.84,446.68
2018,9,2,13,45,729.0,185.5,3.45,17.95,767.0,536.59,412.88
2018,9,2,14,0,765.0,165.0,3.6,17.8,760.0,489.28,373.49
2018,9,2,14,15,784.5,151.5,3.75,17.65,740.0,437.85,329.21
2018,9,2,14,30,804.0,138.0,3.9,17.5,720.0,382.0,279.84
2018,9,2,14,45,790.0,135.5,4.05,17.3,682.0,321.73,226.94
2018,9,2,15,0,776.0,133.0,4.2,17.1,644.0,262.36,175.51
2018,9,2,15,15,758.0,129.0,4.2,17.1,600.5,196.61,122.54
2018,9,2,15,30,740.0,125.0,4.2,17.1,557.0,137.81,84.21
2018,9,2,15,45,651.5,129.5,4.3,16.7,486.5,92.07,74.61
2018,9,2,16,0,563.0,134.0,4.4,16.3,416.0,94.99,77.56
2018,9,2,16,15,537.5,126.5,4.35,16.05,372.5,89.69,73.28
2018,9,2,16,30,512.0,119.0,4.3,15.8,329.0,85.15,69.62
2018,9,2,16,45,493.0,106.5,4.2,15.55,286.0,77.37,63.04
2018,9,2,17,0,474.0,94.0,4.1,15.3,243.0,69.27,56.05
2018,9,2,17,15,430.0,81.5,4.05,15.05,197.5,60.58,48.36
2018,9,2,17,30,386.0,69.0,4.0,14.8,152.0,51.69,40.28
2018,9,2,17,45,306.5,54.5,3.9,14.5,109.0,40.97,30.36
2018,9,2,18,0,227.0,40.0,3.8,14.2,66.0,30.16,19.99
2018,9,2,18,15,133.5,24.0,3.75,14.1,37.5,18.15,2.69
2018,9,2,18,30,40.0,8.0,3.7,14.0,9.0,6.29,0.0
2018,9,2,18,45,20.0,4.0,3.65,13.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,3,5,45,20.5,6.0,1.95,13.3,7.0,14.54,0.0
2018,9,3,6,0,41.0,12.0,2.0,13.5,14.0,41.73,0.0
2018,9,3,6,15,102.0,25.0,2.0,13.75,38.5,117.75,89.44
2018,9,3,6,30,163.0,38.0,2.0,14.0,63.0,177.38,144.88
2018,9,3,6,45,160.0,45.5,2.0,14.2,78.0,190.3,158.2
2018,9,3,7,0,157.0,53.0,2.0,14.4,93.0,185.03,155.32
2018,9,3,7,15,78.5,67.0,1.95,14.65,87.0,132.21,109.34
2018,9,3,7,30,0.0,81.0,1.9,14.9,81.0,64.03,48.98
2018,9,3,7,45,1.5,106.5,1.9,15.1,107.0,88.08,69.2
2018,9,3,8,0,3.0,132.0,1.9,15.3,133.0,112.32,89.17
2018,9,3,8,15,5.0,151.0,1.85,15.5,153.5,130.62,103.95
2018,9,3,8,30,7.0,170.0,1.8,15.7,174.0,148.95,118.56
2018,9,3,8,45,12.5,190.5,1.8,15.95,198.0,172.1,137.05
2018,9,3,9,0,18.0,211.0,1.8,16.2,222.0,195.32,155.35
2018,9,3,9,15,23.5,234.5,1.8,16.35,250.0,221.45,175.78
2018,9,3,9,30,29.0,258.0,1.8,16.5,278.0,269.36,213.01
2018,9,3,9,45,28.5,270.5,1.8,16.7,291.0,278.91,219.57
2018,9,3,10,0,28.0,283.0,1.8,16.9,304.0,288.23,226.11
2018,9,3,10,15,39.0,306.0,1.85,17.05,336.5,319.46,250.03
2018,9,3,10,30,50.0,329.0,1.9,17.2,369.0,349.92,273.02
2018,9,3,10,45,70.0,358.0,2.0,17.35,415.5,394.2,306.6
2018,9,3,11,0,90.0,387.0,2.1,17.5,462.0,436.84,338.45
2018,9,3,11,15,156.0,381.0,2.15,17.6,513.0,506.57,391.46
2018,9,3,11,30,222.0,375.0,2.2,17.7,564.0,569.89,438.53
2018,9,3,11,45,392.5,318.5,2.25,17.75,656.0,670.44,514.45
2018,9,3,12,0,563.0,262.0,2.3,17.8,748.0,746.92,571.07
2018,9,3,12,15,658.5,226.5,2.4,17.85,794.0,765.48,585.06
2018,9,3,12,30,754.0,191.0,2.5,17.9,840.0,773.78,591.88
2018,9,3,12,45,740.0,194.0,2.6,17.9,825.0,726.85,557.71
2018,9,3,13,0,726.0,197.0,2.7,17.9,810.0,678.64,522.25
2018,9,3,13,15,695.0,203.0,2.8,17.85,780.5,621.3,479.2
2018,9,3,13,30,664.0,209.0,2.9,17.8,751.0,564.94,435.86
2018,9,3,13,45,650.5,210.5,3.05,17.7,728.0,515.61,396.86
2018,9,3,14,0,637.0,212.0,3.2,17.6,705.0,466.31,356.65
2018,9,3,14,15,712.5,175.5,3.3,17.4,705.5,424.96,320.25
2018,9,3,14,30,788.0,139.0,3.4,17.2,706.0,377.21,276.45
2018,9,3,14,45,774.0,136.0,3.55,17.0,668.5,317.49,224.14
2018,9,3,15,0,760.0,133.0,3.7,16.8,631.0,253.72,169.32
2018,9,3,15,15,741.5,129.5,3.7,16.8,588.0,194.21,121.43
2018,9,3,15,30,723.0,126.0,3.7,16.8,545.0,136.72,84.12
2018,9,3,15,45,699.5,120.5,3.75,16.4,498.0,87.54,70.79
2018,9,3,16,0,676.0,115.0,3.8,16.0,451.0,84.83,68.83
2018,9,3,16,15,597.0,115.0,3.75,15.75,388.0,84.74,69.06
2018,9,3,16,30,518.0,115.0,3.7,15.5,325.0,82.8,67.65
2018,9,3,16,45,490.0,104.0,3.6,15.3,280.5,75.75,61.68
2018,9,3,17,0,462.0,93.0,3.5,15.1,236.0,68.47,55.39
2018,9,3,17,15,417.0,80.5,3.35,14.9,191.0,59.77,47.66
2018,9,3,17,30,372.0,68.0,3.2,14.7,146.0,50.88,39.54
2018,9,3,17,45,274.0,53.5,3.1,14.45,102.0,40.04,29.49
2018,9,3,18,0,176.0,39.0,3.0,14.2,58.0,29.19,18.98
2018,9,3,18,15,100.5,23.0,2.85,14.1,32.5,17.33,0.0
2018,9,3,18,30,25.0,7.0,2.7,14.0,7.0,5.51,0.0
2018,9,3,18,45,12.5,3.5,2.55,13.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,4,5,45,43.0,7.0,2.6,13.75,9.0,26.21,0.0
2018,9,4,6,0,86.0,14.0,2.7,14.0,18.0,78.85,0.0
2018,9,4,6,15,176.5,26.0,2.75,14.25,48.0,164.7,126.05
2018,9,4,6,30,267.0,38.0,2.8,14.5,78.0,245.09,201.28
2018,9,4,6,45,213.0,41.0,2.8,14.75,81.0,220.72,184.23
2018,9,4,7,0,159.0,44.0,2.8,15.0,84.0,191.85,160.87
2018,9,4,7,15,79.5,51.0,2.7,15.25,71.0,126.91,104.86
2018,9,4,7,30,0.0,58.0,2.6,15.5,58.0,44.42,32.26
2018,9,4,7,45,0.0,71.0,2.55,15.75,71.0,54.48,40.7
2018,9,4,8,0,0.0,84.0,2.5,16.0,84.0,64.94,49.32
2018,9,4,8,15,1.5,109.5,2.4,16.2,110.5,88.34,68.68
2018,9,4,8,30,3.0,135.0,2.3,16.4,137.0,112.06,88.03
2018,9,4,8,45,4.0,153.0,2.25,16.6,155.5,128.5,101.13
2018,9,4,9,0,5.0,171.0,2.2,16.8,174.0,144.92,114.1
2018,9,4,9,15,6.0,183.0,2.2,17.0,187.0,155.79,122.48
2018,9,4,9,30,7.0,195.0,2.2,17.2,200.0,166.64,130.81
2018,9,4,9,45,12.0,221.5,2.15,17.4,230.5,194.65,152.9
2018,9,4,10,0,17.0,248.0,2.1,17.6,261.0,222.55,174.57
2018,9,4,10,15,47.5,294.5,2.1,17.75,332.0,316.64,248.28
2018,9,4,10,30,78.0,341.0,2.1,17.9,403.0,390.37,304.33
2018,9,4,10,45,214.0,331.5,2.1,18.05,507.0,552.86,427.95
2018,9,4,11,0,350.0,322.0,2.1,18.2,611.0,664.16,509.68
2018,9,4,11,15,560.0,248.5,2.2,18.3,720.5,802.96,610.83
2018,9,4,11,30,770.0,175.0,2.3,18.4,830.0,895.14,675.65
2018,9,4,11,45,775.0,174.5,2.35,18.5,838.0,871.5,658.58
2018,9,4,12,0,780.0,174.0,2.4,18.6,846.0,844.44,640.31
2018,9,4,12,15,759.0,182.0,2.5,18.6,834.5,800.43,609.96
2018,9,4,12,30,738.0,190.0,2.6,18.6,823.0,761.22,581.87
2018,9,4,12,45,727.0,189.0,2.7,18.6,806.5,713.59,547.61
2018,9,4,13,0,716.0,188.0,2.8,18.6,790.0,664.66,511.63
2018,9,4,13,15,646.5,203.0,2.95,18.5,738.0,591.36,456.76
2018,9,4,13,30,577.0,218.0,3.1,18.4,686.0,522.53,404.13
2018,9,4,13,45,553.5,213.5,3.3,18.3,651.5,468.03,361.45
2018,9,4,14,0,530.0,209.0,3.5,18.2,617.0,415.15,318.83
2018,9,4,14,15,695.0,158.5,3.65,18.0,670.0,405.21,305.56
2018,9,4,14,30,860.0,108.0,3.8,17.8,723.0,380.11,276.91
2018,9,4,14,45,846.5,106.0,3.95,17.6,684.5,314.88,219.5
2018,9,4,15,0,833.0,104.0,4.1,17.4,646.0,252.68,165.31
2018,9,4,15,15,816.5,101.5,4.1,17.4,602.5,190.67,115.23
2018,9,4,15,30,800.0,99.0,4.1,17.4,559.0,130.33,76.48
2018,9,4,15,45,750.5,99.5,4.15,16.95,502.0,81.75,65.67
2018,9,4,16,0,701.0,100.0,4.2,16.5,445.0,75.6,60.7
2018,9,4,16,15,613.0,101.0,4.15,16.2,379.0,75.58,60.97
2018,9,4,16,30,525.0,102.0,4.1,15.9,313.0,76.04,61.65
2018,9,4,16,45,502.0,94.0,4.05,15.6,272.5,71.38,57.78
2018,9,4,17,0,479.0,86.0,4.0,15.3,232.0,66.54,53.63
2018,9,4,17,15,432.5,75.0,3.9,15.0,187.5,56.26,44.5
2018,9,4,17,30,386.0,64.0,3.8,14.7,143.0,48.25,37.18
2018,9,4,17,45,302.0,50.5,3.7,14.4,101.5,38.12,27.75
2018,9,4,18,0,218.0,37.0,3.6,14.1,60.0,27.95,17.7
2018,9,4,18,15,128.0,22.5,3.5,14.05,34.0,17.02,0.0
2018,9,4,18,30,38.0,8.0,3.4,14.0,8.0,6.29,0.0
2018,9,4,18,45,19.0,4.0,3.3,13.9,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,13.1,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,13.3,4.0,3.02,0.0
2018,9,5,6,15,65.5,16.0,2.3,13.5,25.5,65.94,47.34
2018,9,5,6,30,131.0,28.0,2.3,13.7,47.0,141.58,115.12
2018,9,5,6,45,141.5,30.0,2.3,13.9,58.5,153.98,128.11
2018,9,5,7,0,152.0,32.0,2.3,14.1,70.0,168.32,141.77
2018,9,5,7,15,76.0,36.0,2.3,14.3,55.0,105.16,86.87
2018,9,5,7,30,0.0,40.0,2.3,14.5,40.0,30.54,20.56
2018,9,5,7,45,0.0,48.5,2.25,14.75,48.5,37.1,26.1
2018,9,5,8,0,0.0,57.0,2.2,15.0,57.0,43.67,31.55
2018,9,5,8,15,0.0,74.5,2.3,15.2,74.5,57.22,42.82
2018,9,5,8,30,0.0,92.0,2.4,15.4,92.0,71.12,54.26
2018,9,5,8,45,0.0,107.5,2.45,15.6,107.5,84.11,64.81
2018,9,5,9,0,0.0,123.0,2.5,15.8,123.0,97.13,75.29
2018,9,5,9,15,0.5,136.5,2.65,15.95,137.0,108.93,84.73
2018,9,5,9,30,1.0,150.0,2.8,16.1,151.0,120.72,94.11
2018,9,5,9,45,2.0,157.5,2.9,16.2,159.0,127.79,99.65
2018,9,5,10,0,3.0,165.0,3.0,16.3,167.0,134.84,105.17
2018,9,5,10,15,4.5,178.5,3.15,16.4,182.0,147.5,115.23
2018,9,5,10,30,6.0,192.0,3.3,16.5,197.0,160.06,125.16
2018,9,5,10,45,7.5,203.5,3.4,16.6,209.5,170.76,133.57
2018,9,5,11,0,9.0,215.0,3.5,16.7,222.0,181.29,141.83
2018,9,5,11,15,8.0,200.5,3.55,16.7,207.0,167.37,130.57
2018,9,5,11,30,7.0,186.0,3.6,16.7,192.0,153.77,119.61
2018,9,5,11,45,7.5,193.0,3.7,16.75,199.5,159.35,124.04
2018,9,5,12,0,8.0,200.0,3.8,16.8,207.0,164.78,128.32
2018,9,5,12,15,8.0,197.5,3.9,16.75,204.5,161.95,126.07
2018,9,5,12,30,8.0,195.0,4.0,16.7,202.0,159.1,123.83
2018,9,5,12,45,7.5,192.0,4.05,16.65,198.5,155.48,120.97
2018,9,5,13,0,7.0,189.0,4.1,16.6,195.0,151.9,118.16
2018,9,5,13,15,71.5,201.5,4.2,16.5,259.5,212.42,167.75
2018,9,5,13,30,136.0,214.0,4.3,16.4,324.0,256.77,203.24
2018,9,5,13,45,118.0,205.5,4.35,16.3,299.0,225.85,177.99
2018,9,5,14,0,100.0,197.0,4.4,16.2,274.0,201.19,157.82
2018,9,5,14,15,250.0,181.0,4.45,16.05,362.0,242.89,188.55
2018,9,5,14,30,400.0,165.0,4.5,15.9,450.0,260.87,197.22
2018,9,5,14,45,306.0,167.0,4.55,15.75,378.0,205.98,152.96
2018,9,5,15,0,212.0,169.0,4.6,15.6,306.0,164.28,121.19
2018,9,5,15,15,210.5,169.5,4.6,15.6,297.5,146.24,106.46
2018,9,5,15,30,209.0,170.0,4.6,15.6,289.0,127.87,94.22
2018,9,5,15,45,172.5,169.5,4.65,15.3,262.0,117.19,96.9
2018,9,5,16,0,136.0,169.0,4.7,15.0,235.0,115.62,96.0
2018,9,5,16,15,118.5,161.5,4.65,14.8,214.5,110.36,91.8
2018,9,5,16,30,101.0,154.0,4.6,14.6,194.0,104.88,87.36
2018,9,5,16,45,142.0,134.0,4.55,14.4,181.5,93.16,77.31
2018,9,5,17,0,183.0,114.0,4.5,14.2,169.0,79.44,65.31
2018,9,5,17,15,156.0,93.0,4.45,14.0,133.5,66.78,54.01
2018,9,5,17,30,129.0,72.0,4.4,13.8,98.0,52.41,40.95
2018,9,5,17,45,92.5,52.5,4.35,13.6,68.5,38.65,28.23
2018,9,5,18,0,56.0,33.0,4.3,13.4,39.0,24.74,14.79
2018,9,5,18,15,35.5,19.0,4.25,13.3,22.0,14.35,0.0
2018,9,5,18,30,15.0,5.0,4.2,13.2,5.0,3.93,0.0
2018,9,5,18,45,7.5,2.5,4.1,13.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.5,2.35,12.2,3.5,2.75,0.0
2018,9,6,6,0,0.0,7.0,2.3,12.3,7.0,5.31,0.0
2018,9,6,6,15,19.0,19.0,2.25,12.45,22.0,26.22,15.24
2018,9,6,6,30,38.0,31.0,2.2,12.6,37.0,60.29,45.99
2018,9,6,6,45,92.5,41.0,2.15,12.8,62.0,121.79,100.48
2018,9,6,7,0,147.0,51.0,2.1,13.0,87.0,176.97,149.36
2018,9,6,7,15,73.5,60.0,2.1,13.2,78.0,121.17,100.58
2018,9,6,7,30,0.0,69.0,2.1,13.4,69.0,53.1,39.98
2018,9,6,7,45,0.5,87.0,2.1,13.65,87.0,69.01,53.45
2018,9,6,8,0,1.0,105.0,2.1,13.9,105.0,84.98,66.71
2018,9,6,8,15,22.0,136.5,2.2,14.2,148.0,145.49,117.78
2018,9,6,8,30,43.0,168.0,2.3,14.5,191.0,197.47,160.64
2018,9,6,8,45,45.5,200.0,2.4,14.75,226.0,232.82,188.5
2018,9,6,9,0,48.0,232.0,2.5,15.0,261.0,267.87,215.73
2018,9,6,9,15,156.0,230.0,2.7,15.2,333.5,392.65,317.37
2018,9,6,9,30,264.0,228.0,2.9,15.4,406.0,520.09,417.18
2018,9,6,9,45,257.5,243.0,3.05,15.65,424.5,527.76,420.93
2018,9,6,10,0,251.0,258.0,3.2,15.9,443.0,533.78,424.15
2018,9,6,10,15,271.0,266.5,3.3,16.05,473.0,557.75,441.79
2018,9,6,10,30,291.0,275.0,3.4,16.2,503.0,579.85,457.86
2018,9,6,10,45,331.5,279.0,3.5,16.35,545.5,615.19,484.26
2018,9,6,11,0,372.0,283.0,3.6,16.5,588.0,669.94,524.09
2018,9,6,11,15,487.0,251.0,3.6,16.65,657.5,732.27,571.14
2018,9,6,11,30,602.0,219.0,3.6,16.8,727.0,795.2,617.34
2018,9,6,11,45,667.0,202.0,3.65,16.9,768.5,812.29,629.62
2018,9,6,12,0,732.0,185.0,3.7,17.0,810.0,822.58,637.16
2018,9,6,12,15,744.0,177.5,3.65,17.15,811.5,785.66,609.7
2018,9,6,12,30,756.0,170.0,3.6,17.3,813.0,752.92,585.0
2018,9,6,12,45,763.0,165.5,3.6,17.4,808.0,715.72,556.82
2018,9,6,13,0,770.0,161.0,3.6,17.5,803.0,675.63,525.92
2018,9,6,13,15,782.5,153.5,3.6,17.55,794.0,633.69,493.08
2018,9,6,13,30,795.0,146.0,3.6,17.6,785.0,588.57,456.86
2018,9,6,13,45,789.0,141.0,3.6,17.65,758.5,532.85,411.52
2018,9,6,14,0,783.0,136.0,3.6,17.7,732.0,476.22,364.2
2018,9,6,14,15,844.5,112.0,3.65,17.65,730.5,431.75,324.0
2018,9,6,14,30,906.0,88.0,3.7,17.6,729.0,380.11,275.95
2018,9,6,14,45,894.0,87.0,3.7,17.55,690.5,316.84,219.4
2018,9,6,15,0,882.0,86.0,3.7,17.5,652.0,253.93,164.15
2018,9,6,15,15,867.0,83.5,3.7,17.5,608.0,190.14,112.66
2018,9,6,15,30,852.0,81.0,3.7,17.5,564.0,127.65,73.07
2018,9,6,15,45,830.5,78.5,3.75,17.25,515.5,69.23,54.8
2018,9,6,16,0,809.0,76.0,3.8,17.0,467.0,67.28,53.38
2018,9,6,16,15,780.0,73.0,3.8,16.8,415.5,64.79,51.44
2018,9,6,16,30,751.0,70.0,3.8,16.6,364.0,62.29,49.45
2018,9,6,16,45,710.0,65.0,3.85,16.35,311.0,58.06,45.9
2018,9,6,17,0,669.0,60.0,3.9,16.1,258.0,53.81,42.22
2018,9,6,17,15,607.0,54.0,3.85,15.75,206.5,44.72,34.13
2018,9,6,17,30,545.0,48.0,3.8,15.4,155.0,39.8,29.55
2018,9,6,17,45,444.5,40.0,3.75,15.05,109.5,33.11,23.16
2018,9,6,18,0,344.0,32.0,3.7,14.7,64.0,26.59,15.83
2018,9,6,18,15,197.5,19.0,3.7,14.55,35.0,15.75,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.4,6.0,4.72,0.0
2018,9,6,18,45,25.5,3.0,3.7,14.25,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,71.5,7.5,2.5,12.6,10.5,5.9,0.0
2018,9,7,6,0,143.0,15.0,2.5,12.8,21.0,89.13,0.0
2018,9,7,6,15,259.0,24.5,2.45,13.1,54.0,221.48,166.05
2018,9,7,6,30,375.0,34.0,2.4,13.4,87.0,320.28,262.65
2018,9,7,6,45,351.0,41.5,2.4,13.65,108.0,330.52,276.07
2018,9,7,7,0,327.0,49.0,2.4,13.9,129.0,337.78,284.34
2018,9,7,7,15,259.5,68.0,2.35,14.15,141.0,312.41,263.13
2018,9,7,7,30,192.0,87.0,2.3,14.4,153.0,268.67,225.79
2018,9,7,7,45,188.0,109.0,2.25,14.7,182.0,297.28,248.3
2018,9,7,8,0,184.0,131.0,2.2,15.0,211.0,324.3,268.65
2018,9,7,8,15,221.0,147.5,2.2,15.25,255.0,380.95,313.44
2018,9,7,8,30,258.0,164.0,2.2,15.5,299.0,438.39,357.64
2018,9,7,8,45,231.5,198.5,2.2,15.8,328.0,455.86,367.97
2018,9,7,9,0,205.0,233.0,2.2,16.1,357.0,446.74,358.46
2018,9,7,9,15,372.5,208.0,2.2,16.35,451.5,633.66,501.44
2018,9,7,9,30,540.0,183.0,2.2,16.6,546.0,785.44,611.25
2018,9,7,9,45,633.5,165.5,2.15,16.85,613.5,860.4,660.44
2018,9,7,10,0,727.0,148.0,2.1,17.1,681.0,931.25,705.78
2018,9,7,10,15,737.0,152.0,2.15,17.3,710.5,930.33,703.26
2018,9,7,10,30,747.0,156.0,2.2,17.5,740.0,934.12,704.84
2018,9,7,10,45,753.5,160.5,2.25,17.65,763.0,931.16,702.1
2018,9,7,11,0,760.0,165.0,2.3,17.8,786.0,924.41,697.0
2018,9,7,11,15,765.5,167.5,2.45,17.9,802.0,911.03,688.61
2018,9,7,11,30,771.0,170.0,2.6,18.0,818.0,893.98,677.74
2018,9,7,11,45,781.0,166.0,2.75,18.1,826.5,871.31,662.98
2018,9,7,12,0,791.0,162.0,2.9,18.2,835.0,844.97,645.6
2018,9,7,12,15,786.5,166.5,3.1,18.25,834.5,810.93,622.88
2018,9,7,12,30,782.0,171.0,3.3,18.3,834.0,774.22,596.75
2018,9,7,12,45,773.0,169.5,3.5,18.35,818.5,726.75,562.32
2018,9,7,13,0,764.0,168.0,3.7,18.4,803.0,677.73,525.88
2018,9,7,13,15,800.5,150.0,3.95,18.35,802.5,642.23,499.07
2018,9,7,13,30,837.0,132.0,4.2,18.3,802.0,601.05,466.6
2018,9,7,13,45,798.5,138.0,4.45,18.25,761.0,535.35,414.31
2018,9,7,14,0,760.0,144.0,4.7,18.2,720.0,471.96,362.4
2018,9,7,14,15,840.0,115.0,4.85,18.15,726.5,431.27,324.84
2018,9,7,14,30,920.0,86.0,5.0,18.1,733.0,382.89,278.66
2018,9,7,14,45,908.0,84.5,5.15,18.0,693.5,318.32,220.74
2018,9,7,15,0,896.0,83.0,5.3,17.9,654.0,254.14,164.15
2018,9,7,15,15,880.5,81.0,5.3,17.9,609.5,189.72,111.95
2018,9,7,15,30,865.0,79.0,5.3,17.9,565.0,126.64,72.08
2018,9,7,15,45,844.5,76.0,5.35,17.65,516.0,75.23,59.95
2018,9,7,16,0,824.0,73.0,5.4,17.4,467.0,65.49,51.76
2018,9,7,16,15,796.0,70.0,5.35,17.15,415.5,62.92,49.75
2018,9,7,16,30,768.0,67.0,5.3,16.9,364.0,60.33,47.69
2018,9,7,16,45,728.5,62.0,5.25,16.7,310.5,56.02,44.03
2018,9,7,17,0,689.0,57.0,5.2,16.5,257.0,51.67,40.25
2018,9,7,17,15,626.5,51.5,5.1,16.15,205.0,46.64,35.75
2018,9,7,17,30,564.0,46.0,5.0,15.8,153.0,38.41,28.22
2018,9,7,17,45,460.5,38.0,4.85,15.5,107.5,31.62,21.74
2018,9,7,18,0,357.0,30.0,4.7,15.2,62.0,25.01,14.0
2018,9,7,18,15,205.0,18.0,4.6,15.05,33.5,14.16,0.0
2018,9,7,18,30,53.0,6.0,4.5,14.9,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,4.35,14.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.55,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.8,26.0,124.97,0.0
2018,9,8,6,15,350.0,27.0,4.45,14.0,65.5,280.03,207.43
2018,9,8,6,30,496.0,36.0,4.5,14.2,105.0,402.87,330.15
2018,9,8,6,45,460.0,49.0,4.55,14.45,134.5,417.79,348.92
2018,9,8,7,0,424.0,62.0,4.6,14.7,164.0,428.09,360.27
2018,9,8,7,15,316.0,95.0,4.55,14.95,181.0,394.08,331.37
2018,9,8,7,30,208.0,128.0,4.5,15.2,198.0,336.82,281.96
2018,9,8,7,45,392.0,119.5,4.45,15.45,279.0,510.27,425.22
2018,9,8,8,0,576.0,111.0,4.4,15.7,360.0,686.59,561.81
2018,9,8,8,15,717.0,89.5,4.35,15.95,437.0,800.75,644.25
2018,9,8,8,30,858.0,68.0,4.3,16.2,514.0,912.73,722.27
2018,9,8,8,45,875.0,70.0,4.25,16.4,560.5,947.46,743.29
2018,9,8,9,0,892.0,72.0,4.2,16.6,607.0,979.11,762.47
2018,9,8,9,15,902.0,75.5,4.2,16.8,648.5,1002.27,775.89
2018,9,8,9,30,912.0,79.0,4.2,17.0,690.0,1021.59,786.73
2018,9,8,9,45,918.0,81.5,4.15,17.2,724.5,1031.7,790.99
2018,9,8,10,0,924.0,84.0,4.1,17.4,759.0,1037.7,792.64
2018,9,8,10,15,930.5,86.0,4.1,17.6,788.0,1039.47,791.93
2018,9,8,10,30,937.0,88.0,4.1,17.8,817.0,1037.01,788.55
2018,9,8,10,45,941.5,89.0,4.15,17.95,839.0,1027.24,780.88
2018,9,8,11,0,946.0,90.0,4.2,18.1,861.0,1013.31,770.56
2018,9,8,11,15,948.0,91.0,4.3,18.2,874.5,992.89,756.39
2018,9,8,11,30,950.0,92.0,4.4,18.3,888.0,968.5,739.69
2018,9,8,11,45,951.0,92.5,4.5,18.45,894.0,938.86,719.44
2018,9,8,12,0,952.0,93.0,4.6,18.6,900.0,905.56,696.55
2018,9,8,12,15,954.0,91.0,4.8,18.65,898.0,867.14,670.83
2018,9,8,12,30,956.0,89.0,5.0,18.7,896.0,825.36,642.31
2018,9,8,12,45,957.0,86.5,5.15,18.75,886.0,779.17,609.81
2018,9,8,13,0,958.0,84.0,5.3,18.8,876.0,730.03,572.27
2018,9,8,13,15,954.5,83.0,5.45,18.85,857.5,676.63,530.38
2018,9,8,13,30,951.0,82.0,5.6,18.9,839.0,621.08,485.53
2018,9,8,13,45,945.0,81.0,5.7,18.95,813.5,562.31,436.65
2018,9,8,14,0,939.0,80.0,5.8,19.0,788.0,502.13,385.12
2018,9,8,14,15,932.0,79.5,5.85,19.0,756.5,440.81,331.12
2018,9,8,14,30,925.0,79.0,5.9,19.0,725.0,378.68,275.18
2018,9,8,14,45,914.5,77.5,5.95,19.05,686.5,314.29,216.96
2018,9,8,15,0,904.0,76.0,6.0,19.1,648.0,250.09,160.09
2018,9,8,15,15,889.5,73.5,6.0,19.1,603.5,185.04,107.46
2018,9,8,15,30,875.0,71.0,6.0,19.1,559.0,121.25,67.32
2018,9,8,15,45,857.5,69.0,6.05,18.8,512.0,70.84,55.92
2018,9,8,16,0,840.0,67.0,6.1,18.5,465.0,68.41,54.09
2018,9,8,16,15,814.0,65.0,6.1,18.15,414.5,59.62,46.68
2018,9,8,16,30,788.0,63.0,6.1,17.8,364.0,57.66,45.18
2018,9,8,16,45,748.0,59.0,6.1,17.45,310.5,53.97,42.1
2018,9,8,17,0,708.0,55.0,6.1,17.1,257.0,50.3,38.93
2018,9,8,17,15,642.0,50.0,6.0,16.65,204.5,45.57,34.7
2018,9,8,17,30,576.0,45.0,5.9,16.2,152.0,37.74,27.54
2018,9,8,17,45,462.5,37.5,5.85,15.7,105.5,31.26,21.32
2018,9,8,18,0,349.0,30.0,5.8,15.2,59.0,25.06,13.34
2018,9,8,18,15,197.0,18.0,5.7,15.0,32.0,14.16,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.8,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.6,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,5,45,65.0,7.5,3.75,13.0,10.0,0.0,0.0
2018,9,9,6,0,130.0,15.0,3.7,13.2,20.0,82.73,0.0
2018,9,9,6,15,236.0,26.5,3.7,13.5,52.5,211.75,153.45
2018,9,9,6,30,342.0,38.0,3.7,13.8,85.0,306.32,250.95
2018,9,9,6,45,299.0,51.0,3.65,14.1,105.0,301.78,252.28
2018,9,9,7,0,256.0,64.0,3.6,14.4,125.0,298.32,251.17
2018,9,9,7,15,209.0,91.5,3.45,14.65,149.0,286.25,240.93
2018,9,9,7,30,162.0,119.0,3.3,14.9,173.0,269.48,225.68
2018,9,9,7,45,368.5,116.0,3.15,15.2,266.5,486.87,404.71
2018,9,9,8,0,575.0,113.0,3.0,15.5,360.0,689.36,559.54
2018,9,9,8,15,691.5,101.0,2.95,15.8,433.5,798.91,636.54
2018,9,9,8,30,808.0,89.0,2.9,16.1,507.0,904.76,708.47
2018,9,9,8,45,844.5,87.0,2.8,16.4,559.0,952.71,737.26
2018,9,9,9,0,881.0,85.0,2.7,16.7,611.0,986.05,755.91
2018,9,9,9,15,897.5,85.5,2.8,16.95,653.5,1011.55,771.21
2018,9,9,9,30,914.0,86.0,2.9,17.2,696.0,1033.48,784.19
2018,9,9,9,45,927.0,86.0,2.95,17.45,732.5,1047.47,791.46
2018,9,9,10,0,940.0,86.0,3.0,17.7,769.0,1057.44,796.26
2018,9,9,10,15,946.5,87.0,3.05,17.95,798.0,1057.85,794.88
2018,9,9,10,30,953.0,88.0,3.1,18.2,827.0,1054.0,790.94
2018,9,9,10,45,957.0,89.0,3.2,18.4,848.5,1043.42,783.3
2018,9,9,11,0,961.0,90.0,3.3,18.6,870.0,1028.63,773.02
2018,9,9,11,15,963.0,91.0,3.4,18.75,883.5,1007.77,758.91
2018,9,9,11,30,965.0,92.0,3.5,18.9,897.0,982.89,742.16
2018,9,9,11,45,965.5,93.0,3.6,19.05,903.0,952.75,721.82
2018,9,9,12,0,966.0,94.0,3.7,19.2,909.0,918.9,698.89
2018,9,9,12,15,965.0,94.0,3.95,19.25,906.5,879.31,672.89
2018,9,9,12,30,964.0,94.0,4.2,19.3,904.0,836.47,644.19
2018,9,9,12,45,961.5,93.5,4.45,19.3,893.0,789.03,611.81
2018,9,9,13,0,959.0,93.0,4.7,19.3,882.0,738.87,574.83
2018,9,9,13,15,954.5,92.5,4.9,19.25,863.5,684.97,533.6
2018,9,9,13,30,950.0,92.0,5.1,19.2,845.0,629.0,489.32
2018,9,9,13,45,943.0,91.5,5.35,19.1,819.0,569.9,441.25
2018,9,9,14,0,936.0,91.0,5.6,19.0,793.0,509.49,390.33
2018,9,9,14,15,928.0,89.5,5.7,18.9,760.0,446.84,335.71
