Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,30,920.0,88.0,5.8,18.8,727.0,383.55,279.18
2018,9,9,14,45,908.5,86.0,5.85,18.65,687.5,318.56,220.78
2018,9,9,15,0,897.0,84.0,5.9,18.5,648.0,253.91,163.77
2018,9,9,15,15,881.5,82.0,5.9,18.5,603.5,189.27,111.54
2018,9,9,15,30,866.0,80.0,5.9,18.5,559.0,125.98,71.9
2018,9,9,15,45,845.5,76.5,6.0,18.15,509.5,68.26,53.85
2018,9,9,16,0,825.0,73.0,6.1,17.8,460.0,65.54,51.76
2018,9,9,16,15,798.0,69.5,6.05,17.55,408.5,62.61,49.44
2018,9,9,16,30,771.0,66.0,6.0,17.3,357.0,59.65,47.04
2018,9,9,16,45,731.0,61.0,5.95,17.0,303.5,55.3,43.35
2018,9,9,17,0,691.0,56.0,5.9,16.7,250.0,50.91,39.53
2018,9,9,17,15,625.0,50.5,5.8,16.3,198.0,45.84,34.96
2018,9,9,17,30,559.0,45.0,5.7,15.9,146.0,37.64,27.43
2018,9,9,17,45,446.5,37.0,5.55,15.5,100.5,30.81,20.85
2018,9,9,18,0,334.0,29.0,5.4,15.1,55.0,24.23,11.77
2018,9,9,18,15,179.5,16.5,5.3,14.9,29.0,12.98,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.7,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.9,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,13.1,23.0,113.66,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.4,61.5,265.78,189.37
2018,9,10,6,30,469.0,37.0,4.1,13.7,100.0,389.37,318.28
2018,9,10,6,45,507.0,47.0,4.1,13.95,142.5,451.13,375.78
2018,9,10,7,0,545.0,57.0,4.1,14.2,185.0,515.22,430.6
2018,9,10,7,15,606.0,64.5,4.0,14.5,239.5,595.97,495.17
2018,9,10,7,30,667.0,72.0,3.9,14.8,294.0,679.54,558.81
2018,9,10,7,45,727.0,72.0,3.75,15.05,351.0,749.38,609.27
2018,9,10,8,0,787.0,72.0,3.6,15.3,408.0,826.04,662.85
2018,9,10,8,15,810.5,76.0,3.5,15.65,458.5,874.1,693.79
2018,9,10,8,30,834.0,80.0,3.4,16.0,509.0,919.94,722.5
2018,9,10,8,45,850.0,83.0,3.25,16.3,555.0,954.63,742.49
2018,9,10,9,0,866.0,86.0,3.1,16.6,601.0,974.03,751.56
2018,9,10,9,15,882.5,87.5,3.1,16.95,643.5,1000.47,766.62
2018,9,10,9,30,899.0,89.0,3.1,17.3,686.0,1023.37,779.15
2018,9,10,9,45,912.5,88.5,3.1,17.6,722.0,1037.11,785.7
2018,9,10,10,0,926.0,88.0,3.1,17.9,758.0,1046.89,789.79
2018,9,10,10,15,932.0,90.0,3.15,18.15,787.0,1047.87,788.79
2018,9,10,10,30,938.0,92.0,3.2,18.4,816.0,1044.62,785.22
2018,9,10,10,45,942.5,93.0,3.25,18.7,837.5,1034.55,777.14
2018,9,10,11,0,947.0,94.0,3.3,19.0,859.0,1020.31,766.49
2018,9,10,11,15,949.5,94.5,3.4,19.2,872.5,999.53,752.27
2018,9,10,11,30,952.0,95.0,3.5,19.4,886.0,974.76,735.44
2018,9,10,11,45,952.5,95.5,3.6,19.65,891.5,944.35,714.64
2018,9,10,12,0,953.0,96.0,3.7,19.9,897.0,910.3,691.3
2018,9,10,12,15,951.0,96.5,3.8,19.95,894.0,870.72,664.53
2018,9,10,12,30,949.0,97.0,3.9,20.0,891.0,828.01,635.34
2018,9,10,12,45,944.5,98.0,4.05,20.1,880.0,780.99,602.43
2018,9,10,13,0,940.0,99.0,4.2,20.2,869.0,731.44,565.16
2018,9,10,13,15,935.5,98.5,4.35,20.15,850.5,678.28,524.56
2018,9,10,13,30,931.0,98.0,4.5,20.1,832.0,623.11,481.32
2018,9,10,13,45,924.0,97.0,4.65,20.1,805.5,564.45,433.8
2018,9,10,14,0,917.0,96.0,4.8,20.1,779.0,504.55,383.64
2018,9,10,14,15,907.5,94.0,5.0,19.9,745.5,441.88,330.03
2018,9,10,14,30,898.0,92.0,5.2,19.7,712.0,378.81,274.54
2018,9,10,14,45,886.0,90.0,5.4,19.55,673.0,314.92,217.66
2018,9,10,15,0,874.0,88.0,5.6,19.4,634.0,251.45,162.11
2018,9,10,15,15,857.0,86.0,5.6,19.4,589.5,187.95,111.18
2018,9,10,15,30,840.0,84.0,5.6,19.4,545.0,119.46,67.33
2018,9,10,15,45,818.5,80.5,5.9,18.8,496.0,70.47,55.64
2018,9,10,16,0,797.0,77.0,6.2,18.2,447.0,67.86,53.72
2018,9,10,16,15,766.5,73.5,6.25,17.75,395.5,65.02,51.52
2018,9,10,16,30,736.0,70.0,6.3,17.3,344.0,62.16,49.26
2018,9,10,16,45,690.0,65.0,6.35,16.85,291.0,57.9,45.68
2018,9,10,17,0,644.0,60.0,6.4,16.4,238.0,49.49,38.31
2018,9,10,17,15,570.5,54.0,6.35,15.95,186.5,44.48,33.79
2018,9,10,17,30,497.0,48.0,6.3,15.5,135.0,39.61,29.16
2018,9,10,17,45,375.5,38.5,6.3,15.05,91.5,31.74,21.56
2018,9,10,18,0,254.0,29.0,6.3,14.6,48.0,24.07,10.34
2018,9,10,18,15,134.0,15.5,6.25,14.5,25.0,12.2,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.4,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,14.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.3,12.95,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,13.1,20.0,90.2,0.0
2018,9,11,6,15,289.0,27.5,6.5,13.35,58.0,243.18,169.12
2018,9,11,6,30,437.0,39.0,6.6,13.6,96.0,371.82,305.97
2018,9,11,6,45,518.0,47.0,6.65,13.85,145.0,460.33,387.17
2018,9,11,7,0,599.0,55.0,6.7,14.1,194.0,554.76,468.07
2018,9,11,7,15,650.5,60.5,6.6,14.3,246.0,627.64,527.9
2018,9,11,7,30,702.0,66.0,6.5,14.5,298.0,697.07,582.4
2018,9,11,7,45,736.0,71.0,6.4,14.75,350.5,757.64,627.77
2018,9,11,8,0,770.0,76.0,6.3,15.0,403.0,817.45,671.06
2018,9,11,8,15,794.5,79.5,6.2,15.25,452.5,865.36,704.11
2018,9,11,8,30,819.0,83.0,6.1,15.5,502.0,911.11,734.84
2018,9,11,8,45,836.5,86.0,6.0,15.7,548.0,946.91,757.78
2018,9,11,9,0,854.0,89.0,5.9,15.9,594.0,979.63,778.19
2018,9,11,9,15,868.0,91.5,5.8,16.15,635.5,992.22,783.72
2018,9,11,9,30,882.0,94.0,5.7,16.4,677.0,1013.52,795.68
2018,9,11,9,45,893.0,95.0,5.65,16.6,712.5,1026.25,801.99
2018,9,11,10,0,904.0,96.0,5.6,16.8,748.0,1035.05,805.68
2018,9,11,10,15,913.5,96.0,5.55,16.95,777.0,1037.16,804.97
2018,9,11,10,30,923.0,96.0,5.5,17.1,806.0,1035.15,801.58
2018,9,11,10,45,930.5,96.0,5.45,17.25,828.5,1026.97,794.07
2018,9,11,11,0,938.0,96.0,5.4,17.4,851.0,1014.61,783.85
2018,9,11,11,15,942.5,95.5,5.45,17.45,865.0,994.73,769.56
2018,9,11,11,30,947.0,95.0,5.5,17.5,879.0,970.84,752.56
2018,9,11,11,45,951.5,93.5,5.55,17.55,885.5,942.01,732.1
2018,9,11,12,0,956.0,92.0,5.6,17.6,892.0,909.36,708.92
2018,9,11,12,15,957.5,90.5,5.7,17.6,890.0,870.57,681.64
2018,9,11,12,30,959.0,89.0,5.8,17.6,888.0,828.42,651.72
2018,9,11,12,45,959.5,87.0,5.95,17.55,878.0,781.88,618.52
2018,9,11,13,0,960.0,85.0,6.1,17.5,868.0,732.41,580.22
2018,9,11,13,15,957.0,84.0,6.2,17.45,849.5,678.92,537.57
2018,9,11,13,30,954.0,83.0,6.3,17.4,831.0,623.21,491.96
2018,9,11,13,45,949.0,81.5,6.4,17.35,805.5,564.07,442.26
2018,9,11,14,0,944.0,80.0,6.5,17.3,780.0,503.43,389.79
2018,9,11,14,15,936.0,79.0,6.55,17.2,747.0,440.76,334.17
2018,9,11,14,30,928.0,78.0,6.6,17.1,714.0,377.44,276.7
2018,9,11,14,45,916.5,76.5,6.65,17.0,675.0,312.4,217.42
2018,9,11,15,0,905.0,75.0,6.7,16.9,636.0,247.69,159.69
2018,9,11,15,15,889.5,73.0,6.7,16.9,591.0,182.64,106.76
2018,9,11,15,30,874.0,71.0,6.7,16.9,546.0,118.97,66.91
2018,9,11,15,45,852.5,68.5,6.65,16.6,497.0,70.17,55.9
2018,9,11,16,0,831.0,66.0,6.6,16.3,448.0,67.29,53.66
2018,9,11,16,15,800.0,63.5,6.55,16.1,396.0,58.26,45.93
2018,9,11,16,30,769.0,61.0,6.5,15.9,344.0,55.83,43.96
2018,9,11,16,45,723.5,57.5,6.45,15.75,290.5,52.46,41.07
2018,9,11,17,0,678.0,54.0,6.4,15.6,237.0,49.16,38.14
2018,9,11,17,15,606.5,48.5,6.3,15.35,185.5,44.03,33.44
2018,9,11,17,30,535.0,43.0,6.2,15.1,134.0,35.92,25.92
2018,9,11,17,45,412.0,34.5,6.15,14.8,90.0,28.66,18.83
2018,9,11,18,0,289.0,26.0,6.1,14.5,46.0,21.66,7.0
2018,9,11,18,15,153.5,14.5,6.05,14.35,24.0,11.41,0.0
2018,9,11,18,30,18.0,3.0,6.0,14.2,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,14.05,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,13.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,12,5,45,52.5,7.0,5.0,13.3,8.5,0.0,0.0
2018,9,12,6,0,105.0,14.0,5.0,13.5,17.0,69.06,0.0
2018,9,12,6,15,167.0,28.5,5.1,13.7,44.5,169.94,112.35
2018,9,12,6,30,229.0,43.0,5.2,13.9,72.0,238.79,194.48
2018,9,12,6,45,283.5,57.0,5.35,14.1,110.5,303.53,254.19
2018,9,12,7,0,338.0,71.0,5.5,14.3,149.0,373.2,315.68
2018,9,12,7,15,269.5,96.5,5.5,14.5,168.5,344.52,291.85
2018,9,12,7,30,201.0,122.0,5.5,14.7,188.0,327.29,275.75
2018,9,12,7,45,383.5,116.5,5.45,14.85,269.0,504.18,423.63
2018,9,12,8,0,566.0,111.0,5.4,15.0,350.0,683.18,564.97
2018,9,12,8,15,692.0,96.0,5.3,15.3,423.5,797.82,649.37
2018,9,12,8,30,818.0,81.0,5.2,15.6,497.0,909.24,728.49
2018,9,12,8,45,767.5,103.5,5.1,15.85,522.5,902.28,719.18
2018,9,12,9,0,717.0,126.0,5.0,16.1,548.0,896.59,711.69
2018,9,12,9,15,725.5,134.0,4.95,16.35,586.5,920.96,726.52
2018,9,12,9,30,734.0,142.0,4.9,16.6,625.0,941.92,738.65
2018,9,12,9,45,622.0,193.5,4.85,16.85,618.0,884.22,694.49
2018,9,12,10,0,510.0,245.0,4.8,17.1,611.0,812.05,637.67
2018,9,12,10,15,475.0,270.5,4.85,17.25,622.0,796.45,624.24
2018,9,12,10,30,440.0,296.0,4.9,17.4,633.0,777.89,608.44
2018,9,12,10,45,469.0,296.0,4.95,17.5,664.0,794.87,620.64
2018,9,12,11,0,498.0,296.0,5.0,17.6,695.0,808.42,630.16
2018,9,12,11,15,510.0,298.0,5.1,17.6,712.5,804.19,626.98
2018,9,12,11,30,522.0,300.0,5.2,17.6,730.0,796.8,621.61
2018,9,12,11,45,501.5,309.5,5.25,17.65,725.0,764.39,596.93
2018,9,12,12,0,481.0,319.0,5.3,17.7,720.0,730.63,571.25
2018,9,12,12,15,568.5,278.0,5.4,17.7,750.5,738.9,579.29
2018,9,12,12,30,656.0,237.0,5.5,17.7,781.0,743.42,583.81
2018,9,12,12,45,727.5,201.0,5.6,17.65,797.0,727.7,572.74
2018,9,12,13,0,799.0,165.0,5.7,17.6,813.0,699.97,552.09
2018,9,12,13,15,752.5,180.0,5.75,17.55,779.5,640.36,504.71
2018,9,12,13,30,706.0,195.0,5.8,17.5,746.0,579.58,455.8
2018,9,12,13,45,614.0,223.0,5.85,17.45,691.0,507.85,397.69
2018,9,12,14,0,522.0,251.0,5.9,17.4,636.0,441.51,343.51
2018,9,12,14,15,437.0,265.5,5.95,17.25,578.0,379.14,292.64
2018,9,12,14,30,352.0,280.0,6.0,17.1,520.0,324.48,248.34
2018,9,12,14,45,299.0,270.0,6.0,16.9,465.5,273.92,207.38
2018,9,12,15,0,246.0,260.0,6.0,16.7,411.0,229.96,172.75
2018,9,12,15,15,249.5,240.5,6.0,16.7,384.0,194.93,144.45
2018,9,12,15,30,253.0,221.0,6.0,16.7,357.0,159.91,119.52
2018,9,12,15,45,242.0,201.5,6.15,16.2,322.0,130.69,108.56
2018,9,12,16,0,231.0,182.0,6.3,15.7,287.0,120.02,99.89
2018,9,12,16,15,242.5,158.0,6.25,15.45,256.5,106.75,88.7
2018,9,12,16,30,254.0,134.0,6.2,15.2,226.0,92.82,76.77
2018,9,12,16,45,273.5,112.0,6.15,14.95,197.0,79.55,65.24
2018,9,12,17,0,293.0,90.0,6.1,14.7,168.0,64.69,52.07
2018,9,12,17,15,242.0,73.5,6.0,14.5,128.5,53.96,42.33
2018,9,12,17,30,191.0,57.0,5.9,14.3,89.0,42.12,31.38
2018,9,12,17,45,124.5,39.5,5.8,14.1,57.5,29.39,19.35
2018,9,12,18,0,58.0,22.0,5.7,13.9,26.0,16.58,2.1
2018,9,12,18,15,29.0,11.0,5.55,13.9,13.0,8.65,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,13,5,45,10.5,4.5,3.7,13.45,5.0,0.0,0.0
2018,9,13,6,0,21.0,9.0,3.8,13.6,10.0,18.74,0.0
2018,9,13,6,15,196.5,23.5,4.0,13.85,47.5,182.25,115.71
2018,9,13,6,30,372.0,38.0,4.2,14.1,85.0,330.27,268.6
2018,9,13,6,45,484.0,44.0,4.4,14.35,135.0,435.41,362.6
2018,9,13,7,0,596.0,50.0,4.6,14.6,185.0,549.07,457.95
2018,9,13,7,15,544.0,67.5,4.7,14.8,215.0,555.03,463.98
2018,9,13,7,30,492.0,85.0,4.8,15.0,245.0,553.87,463.08
2018,9,13,7,45,391.0,122.0,4.85,15.2,263.0,518.72,432.72
2018,9,13,8,0,290.0,159.0,4.9,15.4,281.0,460.97,383.11
2018,9,13,8,15,401.0,156.0,4.85,15.65,346.5,588.73,484.81
2018,9,13,8,30,512.0,153.0,4.8,15.9,412.0,699.18,569.35
2018,9,13,8,45,690.5,114.0,4.8,16.15,498.0,847.94,677.98
2018,9,13,9,0,869.0,75.0,4.8,16.4,584.0,967.73,761.29
2018,9,13,9,15,880.0,77.5,4.7,16.55,624.0,989.94,772.98
2018,9,13,9,30,891.0,80.0,4.6,16.7,664.0,1008.47,782.7
2018,9,13,9,45,898.0,83.5,4.5,16.9,699.0,1020.27,787.6
2018,9,13,10,0,905.0,87.0,4.4,17.1,734.0,1027.99,789.81
2018,9,13,10,15,912.5,88.0,4.35,17.25,762.5,1029.21,788.35
2018,9,13,10,30,920.0,89.0,4.3,17.4,791.0,1026.3,784.53
2018,9,13,10,45,925.5,90.0,4.25,17.5,812.5,1017.25,776.82
2018,9,13,11,0,931.0,91.0,4.2,17.6,834.0,1004.07,766.48
2018,9,13,11,15,934.5,91.0,4.2,17.7,847.5,983.83,751.78
2018,9,13,11,30,938.0,91.0,4.2,17.8,861.0,959.64,734.51
2018,9,13,11,45,940.0,91.0,4.2,17.85,867.0,930.27,713.85
2018,9,13,12,0,942.0,91.0,4.2,17.9,873.0,897.24,690.67
2018,9,13,12,15,944.0,89.5,4.25,17.9,871.0,859.2,664.29
2018,9,13,12,30,946.0,88.0,4.3,17.9,869.0,817.81,635.35
2018,9,13,12,45,947.0,86.5,4.4,17.95,859.5,772.5,603.6
2018,9,13,13,0,948.0,85.0,4.5,18.0,850.0,724.24,566.85
2018,9,13,13,15,868.0,120.0,4.55,17.95,808.5,654.16,511.93
2018,9,13,13,30,788.0,155.0,4.6,17.9,767.0,592.27,462.22
2018,9,13,13,45,762.5,159.5,4.65,17.85,735.5,533.83,414.69
2018,9,13,14,0,737.0,164.0,4.7,17.8,704.0,475.58,366.11
2018,9,13,14,15,707.5,165.5,4.8,17.7,665.0,414.79,314.71
2018,9,13,14,30,678.0,167.0,4.9,17.6,626.0,356.35,264.27
2018,9,13,14,45,689.5,151.5,4.95,17.55,595.0,299.25,213.3
2018,9,13,15,0,701.0,136.0,5.0,17.5,564.0,240.43,161.48
2018,9,13,15,15,764.0,107.0,5.0,17.5,542.0,182.95,112.09
2018,9,13,15,30,827.0,78.0,5.0,17.5,520.0,112.34,63.17
2018,9,13,15,45,776.5,82.5,5.05,17.2,466.5,71.1,56.61
2018,9,13,16,0,726.0,87.0,5.1,16.9,413.0,68.26,54.41
2018,9,13,16,15,721.0,76.0,5.1,16.65,367.0,66.21,52.85
2018,9,13,16,30,716.0,65.0,5.1,16.4,321.0,58.09,45.88
2018,9,13,16,45,693.0,58.5,5.1,16.2,273.5,52.86,41.36
2018,9,13,17,0,670.0,52.0,5.1,16.0,226.0,47.46,36.56
2018,9,13,17,15,597.5,46.0,5.0,15.65,175.0,41.88,31.44
2018,9,13,17,30,525.0,40.0,4.9,15.3,124.0,33.51,23.68
2018,9,13,17,45,392.0,31.5,4.8,15.0,81.0,26.18,16.38
2018,9,13,18,0,259.0,23.0,4.7,14.7,38.0,19.14,0.0
2018,9,13,18,15,129.5,11.5,4.65,14.5,19.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,14,5,45,16.0,5.0,2.6,12.5,5.5,0.0,0.0
2018,9,14,6,0,32.0,10.0,2.6,12.7,11.0,25.71,0.0
2018,9,14,6,15,65.5,27.0,2.75,12.95,33.5,92.07,52.63
2018,9,14,6,30,99.0,44.0,2.9,13.2,56.0,141.44,112.62
2018,9,14,6,45,154.5,62.0,3.05,13.5,91.5,205.08,170.03
2018,9,14,7,0,210.0,80.0,3.2,13.8,127.0,273.4,229.87
2018,9,14,7,15,248.0,96.0,3.2,14.0,165.5,329.03,277.37
2018,9,14,7,30,286.0,112.0,3.2,14.2,204.0,387.07,325.32
2018,9,14,7,45,265.5,136.0,3.2,14.4,233.0,406.36,339.17
2018,9,14,8,0,245.0,160.0,3.2,14.6,262.0,422.62,350.17
2018,9,14,8,15,190.5,186.0,3.2,14.85,271.0,385.14,317.44
2018,9,14,8,30,136.0,212.0,3.2,15.1,280.0,364.29,297.7
2018,9,14,8,45,153.5,232.0,3.15,15.35,316.0,403.08,327.54
2018,9,14,9,0,171.0,252.0,3.1,15.6,352.0,441.59,356.42
2018,9,14,9,15,133.0,272.0,3.05,15.8,353.0,423.74,339.63
2018,9,14,9,30,95.0,292.0,3.0,16.0,354.0,380.05,303.39
2018,9,14,9,45,130.0,313.0,3.0,16.25,402.5,458.79,363.97
2018,9,14,10,0,165.0,334.0,3.0,16.5,451.0,512.26,403.9
2018,9,14,10,15,189.5,347.0,2.95,16.7,487.0,544.82,427.43
2018,9,14,10,30,214.0,360.0,2.9,16.9,523.0,575.8,449.61
2018,9,14,10,45,212.5,371.5,2.9,17.15,537.0,577.7,449.57
2018,9,14,11,0,211.0,383.0,2.9,17.4,551.0,578.32,448.82
2018,9,14,11,15,285.0,357.5,2.9,17.6,588.0,632.53,489.61
2018,9,14,11,30,359.0,332.0,2.9,17.8,625.0,660.7,510.93
2018,9,14,11,45,526.5,267.0,2.95,18.0,700.0,748.01,576.54
2018,9,14,12,0,694.0,202.0,3.0,18.2,775.0,811.09,623.16
2018,9,14,12,15,726.0,187.5,3.1,18.25,785.5,790.64,608.49
2018,9,14,12,30,758.0,173.0,3.2,18.3,796.0,760.03,586.98
2018,9,14,12,45,805.5,152.5,3.35,18.4,806.5,737.42,570.81
2018,9,14,13,0,853.0,132.0,3.5,18.5,817.0,707.91,548.8
2018,9,14,13,15,798.0,152.0,3.6,18.45,781.5,643.02,498.97
2018,9,14,13,30,743.0,172.0,3.7,18.4,746.0,581.79,450.97
2018,9,14,13,45,809.5,138.5,3.8,18.4,744.5,540.87,417.37
2018,9,14,14,0,876.0,105.0,3.9,18.4,743.0,491.74,375.31
2018,9,14,14,15,893.5,92.5,4.0,18.3,718.0,433.49,324.53
2018,9,14,14,30,911.0,80.0,4.1,18.2,693.0,371.76,269.24
2018,9,14,14,45,883.5,83.0,4.2,18.1,648.5,306.74,211.72
2018,9,14,15,0,856.0,86.0,4.3,18.0,604.0,243.88,157.27
2018,9,14,15,15,773.5,98.5,4.3,18.0,540.5,177.5,107.0
2018,9,14,15,30,691.0,111.0,4.3,18.0,477.0,119.57,73.21
2018,9,14,15,45,607.5,118.5,4.45,17.65,418.0,86.04,69.46
2018,9,14,16,0,524.0,126.0,4.6,17.3,359.0,89.3,72.66
2018,9,14,16,15,406.5,127.0,4.65,17.05,294.5,88.5,72.26
2018,9,14,16,30,289.0,128.0,4.7,16.8,230.0,89.73,73.6
2018,9,14,16,45,324.5,103.0,4.75,16.55,200.0,73.26,59.28
2018,9,14,17,0,360.0,78.0,4.8,16.3,170.0,57.48,45.34
2018,9,14,17,15,319.5,64.0,4.85,15.95,131.5,47.67,36.47
2018,9,14,17,30,279.0,50.0,4.9,15.6,93.0,37.62,27.16
2018,9,14,17,45,193.5,35.0,4.95,15.25,59.5,26.41,16.31
2018,9,14,18,0,108.0,20.0,5.0,14.9,26.0,15.15,0.0
2018,9,14,18,15,54.0,10.0,5.0,14.7,13.0,7.87,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,15,5,45,68.0,6.5,4.35,13.05,8.0,0.0,0.0
2018,9,15,6,0,136.0,13.0,4.4,13.2,16.0,86.39,0.0
2018,9,15,6,15,261.5,24.0,4.55,13.4,49.0,220.94,124.52
2018,9,15,6,30,387.0,35.0,4.7,13.6,82.0,339.36,275.5
2018,9,15,6,45,421.5,45.0,4.85,13.85,119.0,394.8,329.89
2018,9,15,7,0,456.0,55.0,5.0,14.1,156.0,452.53,381.45
2018,9,15,7,15,257.5,86.5,5.0,14.3,146.5,324.21,274.65
2018,9,15,7,30,59.0,118.0,5.0,14.5,137.0,170.21,140.95
2018,9,15,7,45,88.0,144.0,5.05,14.7,177.5,224.63,187.28
2018,9,15,8,0,117.0,170.0,5.1,14.9,218.0,299.83,249.34
2018,9,15,8,15,298.0,159.5,5.1,15.1,303.5,475.09,395.47
2018,9,15,8,30,479.0,149.0,5.1,15.3,389.0,665.23,546.25
2018,9,15,8,45,494.5,156.5,5.1,15.5,424.5,696.69,567.66
2018,9,15,9,0,510.0,164.0,5.1,15.7,460.0,726.39,588.09
2018,9,15,9,15,287.0,215.5,5.1,15.85,384.5,538.16,436.61
2018,9,15,9,30,64.0,267.0,5.1,16.0,309.0,320.89,257.87
2018,9,15,9,45,229.0,250.5,5.05,16.2,411.0,514.56,414.92
2018,9,15,10,0,394.0,234.0,5.0,16.4,513.0,685.54,547.13
2018,9,15,10,15,601.5,183.0,5.05,16.55,628.5,844.86,667.5
2018,9,15,10,30,809.0,132.0,5.1,16.7,744.0,978.58,761.69
2018,9,15,10,45,534.5,205.5,5.1,16.85,614.5,778.97,614.11
2018,9,15,11,0,260.0,279.0,5.1,17.0,485.0,541.68,429.95
2018,9,15,11,15,147.5,299.0,5.15,17.1,416.0,424.75,337.33
2018,9,15,11,30,35.0,319.0,5.2,17.2,347.0,313.57,246.89
2018,9,15,11,45,194.0,308.0,5.25,17.3,467.0,474.98,376.86
2018,9,15,12,0,353.0,297.0,5.3,17.4,587.0,603.91,477.36
2018,9,15,12,15,567.5,229.5,5.35,17.4,694.0,700.91,553.6
2018,9,15,12,30,782.0,162.0,5.4,17.4,801.0,769.05,606.68
2018,9,15,12,45,812.5,148.0,5.5,17.4,804.5,738.61,583.25
2018,9,15,13,0,843.0,134.0,5.6,17.4,808.0,702.99,555.66
2018,9,15,13,15,842.5,131.0,5.65,17.4,791.0,652.63,515.54
2018,9,15,13,30,842.0,128.0,5.7,17.4,774.0,600.19,472.77
2018,9,15,13,45,892.5,103.5,5.75,17.35,767.5,552.28,432.34
2018,9,15,14,0,943.0,79.0,5.8,17.3,761.0,500.46,386.75
2018,9,15,14,15,935.5,77.0,5.85,17.2,728.0,436.95,330.6
2018,9,15,14,30,928.0,75.0,5.9,17.1,695.0,372.8,272.57
2018,9,15,14,45,917.0,73.5,5.95,17.05,655.5,307.71,213.3
2018,9,15,15,0,906.0,72.0,6.0,17.0,616.0,242.92,155.62
2018,9,15,15,15,890.0,70.0,6.0,17.0,571.0,177.63,102.88
2018,9,15,15,30,874.0,68.0,6.0,17.0,526.0,113.8,63.78
2018,9,15,15,45,789.5,76.0,6.1,16.65,460.0,66.87,53.1
2018,9,15,16,0,705.0,84.0,6.2,16.3,394.0,65.99,52.59
2018,9,15,16,15,673.5,77.0,6.25,16.05,343.5,61.18,48.58
2018,9,15,16,30,642.0,70.0,6.3,15.8,293.0,56.23,44.37
2018,9,15,16,45,648.5,60.0,6.3,15.5,253.5,49.43,38.43
2018,9,15,17,0,655.0,50.0,6.3,15.2,214.0,45.67,35.06
2018,9,15,17,15,597.5,43.0,6.2,14.9,165.5,39.37,29.24
2018,9,15,17,30,540.0,36.0,6.1,14.6,117.0,33.04,23.2
2018,9,15,17,45,368.0,27.0,6.0,14.25,72.5,22.43,12.8
2018,9,15,18,0,196.0,18.0,5.9,13.9,28.0,14.81,0.0
2018,9,15,18,15,98.0,9.0,5.7,13.75,14.0,7.08,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,13.0,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,13.2,16.0,91.77,0.0
2018,9,16,6,15,302.5,22.5,3.35,13.55,51.0,244.28,125.03
2018,9,16,6,30,460.0,32.0,3.5,13.9,86.0,385.77,310.35
2018,9,16,6,45,547.0,38.0,3.65,14.25,134.5,470.24,388.26
2018,9,16,7,0,634.0,44.0,3.8,14.6,183.0,569.12,471.01
2018,9,16,7,15,687.0,49.0,3.8,14.85,235.5,644.65,531.37
2018,9,16,7,30,740.0,54.0,3.8,15.1,288.0,721.9,590.13
2018,9,16,7,45,775.5,56.5,3.75,15.35,340.0,781.47,632.9
2018,9,16,8,0,811.0,59.0,3.7,15.6,392.0,830.27,666.21
2018,9,16,8,15,835.5,61.5,3.7,15.85,442.0,877.22,697.48
2018,9,16,8,30,860.0,64.0,3.7,16.1,492.0,922.09,726.56
2018,9,16,8,45,878.0,66.5,3.65,16.4,538.5,958.1,748.39
2018,9,16,9,0,896.0,69.0,3.6,16.7,585.0,990.99,767.8
2018,9,16,9,15,909.0,70.0,3.55,16.9,626.0,1013.52,780.15
2018,9,16,9,30,922.0,71.0,3.5,17.1,667.0,1032.34,790.05
2018,9,16,9,45,932.0,72.5,3.5,17.35,702.5,1044.82,795.96
2018,9,16,10,0,942.0,74.0,3.5,17.6,738.0,1053.17,799.27
2018,9,16,10,15,948.5,74.5,3.45,17.8,766.0,1052.56,796.47
2018,9,16,10,30,955.0,75.0,3.4,18.0,794.0,1047.73,791.1
2018,9,16,10,45,960.0,76.0,3.4,18.15,815.5,1037.71,783.04
2018,9,16,11,0,965.0,77.0,3.4,18.3,837.0,1023.43,772.33
2018,9,16,11,15,968.0,77.0,3.4,18.4,850.0,1001.93,757.07
2018,9,16,11,30,971.0,77.0,3.4,18.5,863.0,976.39,739.23
2018,9,16,11,45,972.5,77.0,3.4,18.6,868.5,945.57,717.87
2018,9,16,12,0,974.0,77.0,3.4,18.7,874.0,910.99,693.96
2018,9,16,12,15,972.5,78.0,3.5,18.75,871.5,871.36,667.22
2018,9,16,12,30,971.0,79.0,3.6,18.8,869.0,828.47,637.96
2018,9,16,12,45,967.5,80.0,3.65,18.85,858.0,781.05,604.94
2018,9,16,13,0,964.0,81.0,3.7,18.9,847.0,730.94,567.11
2018,9,16,13,15,960.5,79.0,3.8,18.85,827.5,675.64,524.71
2018,9,16,13,30,957.0,77.0,3.9,18.8,808.0,618.23,479.35
2018,9,16,13,45,951.5,76.5,4.0,18.75,782.0,559.24,431.17
2018,9,16,14,0,946.0,76.0,4.1,18.7,756.0,498.78,380.16
2018,9,16,14,15,937.5,74.5,4.2,18.55,722.5,435.11,325.11
2018,9,16,14,30,929.0,73.0,4.3,18.4,689.0,370.9,268.17
2018,9,16,14,45,917.5,71.5,4.4,18.25,649.5,305.61,209.71
2018,9,16,15,0,906.0,70.0,4.5,18.1,610.0,240.69,152.7
2018,9,16,15,15,890.0,68.0,4.5,18.1,565.0,175.4,100.52
2018,9,16,15,30,874.0,66.0,4.5,18.1,520.0,111.6,61.93
2018,9,16,15,45,852.5,63.0,4.7,17.7,470.5,66.01,52.13
2018,9,16,16,0,831.0,60.0,4.9,17.3,421.0,62.66,49.49
2018,9,16,16,15,800.5,57.5,4.9,17.0,369.5,59.38,46.83
2018,9,16,16,30,770.0,55.0,4.9,16.7,318.0,51.22,39.79
2018,9,16,16,45,724.0,50.5,4.95,16.45,265.0,46.92,36.06
2018,9,16,17,0,678.0,46.0,5.0,16.2,212.0,42.63,32.21
2018,9,16,17,15,603.0,41.0,4.95,15.85,162.0,37.72,27.65
2018,9,16,17,30,528.0,36.0,4.9,15.5,112.0,32.99,23.0
2018,9,16,17,45,379.5,27.5,4.85,15.15,70.5,22.93,12.8
2018,9,16,18,0,231.0,19.0,4.8,14.8,29.0,14.95,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.65,14.5,7.47,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,60.0,5.5,3.35,13.05,6.5,0.0,0.0
2018,9,17,6,0,120.0,11.0,3.4,13.2,13.0,76.43,0.0
2018,9,17,6,15,263.0,20.5,3.6,13.45,45.0,217.5,97.04
2018,9,17,6,30,406.0,30.0,3.8,13.7,77.0,348.5,280.33
2018,9,17,6,45,366.0,38.5,3.95,14.0,97.0,349.0,290.5
2018,9,17,7,0,326.0,47.0,4.1,14.3,117.0,345.27,291.06
2018,9,17,7,15,174.5,79.5,4.1,14.45,118.0,249.53,210.29
2018,9,17,7,30,23.0,112.0,4.1,14.6,119.0,133.16,108.37
2018,9,17,7,45,171.5,123.5,4.1,14.8,192.0,290.74,244.57
2018,9,17,8,0,320.0,135.0,4.1,15.0,265.0,461.72,385.34
2018,9,17,8,15,495.0,119.5,4.1,15.15,350.0,636.9,523.07
2018,9,17,8,30,670.0,104.0,4.1,15.3,435.0,809.15,650.36
2018,9,17,8,45,734.0,100.5,4.1,15.45,495.0,872.71,693.42
2018,9,17,9,0,798.0,97.0,4.1,15.6,555.0,942.18,740.56
2018,9,17,9,15,831.5,94.5,4.1,15.7,601.5,979.88,764.5
2018,9,17,9,30,865.0,92.0,4.1,15.8,648.0,1001.35,777.17
2018,9,17,9,45,782.0,128.0,4.1,15.95,651.5,971.87,754.29
2018,9,17,10,0,699.0,164.0,4.1,16.1,655.0,932.11,724.73
2018,9,17,10,15,712.0,168.0,4.2,16.2,685.0,941.88,731.02
2018,9,17,10,30,725.0,172.0,4.3,16.3,715.0,947.91,734.4
2018,9,17,10,45,756.5,162.5,4.4,16.35,743.0,953.65,738.26
2018,9,17,11,0,788.0,153.0,4.5,16.4,771.0,947.31,733.76
2018,9,17,11,15,709.5,178.0,4.65,16.4,741.5,884.73,690.0
2018,9,17,11,30,631.0,203.0,4.8,16.4,712.0,813.43,638.74
2018,9,17,11,45,537.0,234.5,4.9,16.4,669.5,734.23,578.83
2018,9,17,12,0,443.0,266.0,5.0,16.4,627.0,652.58,516.26
2018,9,17,12,15,598.0,216.0,5.15,16.4,701.0,714.28,565.66
2018,9,17,12,30,753.0,166.0,5.3,16.4,775.0,750.69,594.87
2018,9,17,12,45,689.0,183.0,5.4,16.35,734.5,685.01,543.71
2018,9,17,13,0,625.0,200.0,5.5,16.3,694.0,617.08,490.63
2018,9,17,13,15,604.0,205.0,5.6,16.25,673.5,569.41,452.66
2018,9,17,13,30,583.0,210.0,5.7,16.2,653.0,522.05,414.08
2018,9,17,13,45,701.5,167.5,5.75,16.15,682.0,508.8,401.15
2018,9,17,14,0,820.0,125.0,5.8,16.1,711.0,482.2,375.34
2018,9,17,14,15,867.0,102.5,5.85,16.05,696.5,429.52,327.32
2018,9,17,14,30,914.0,80.0,5.9,16.0,682.0,370.99,272.64
2018,9,17,14,45,902.0,78.5,5.95,15.9,642.5,306.31,213.61
2018,9,17,15,0,890.0,77.0,6.0,15.8,603.0,242.07,156.34
2018,9,17,15,15,873.0,75.0,6.0,15.8,558.0,177.48,104.18
2018,9,17,15,30,856.0,73.0,6.0,15.8,513.0,114.49,65.81
2018,9,17,15,45,833.5,70.0,6.0,15.55,464.0,63.58,50.48
2018,9,17,16,0,811.0,67.0,6.0,15.3,415.0,61.02,48.46
2018,9,17,16,15,778.5,63.5,6.0,15.1,363.0,57.88,45.87
2018,9,17,16,30,746.0,60.0,6.0,14.9,311.0,54.72,43.21
2018,9,17,16,45,697.0,55.5,5.95,14.7,258.5,50.56,39.56
2018,9,17,17,0,648.0,51.0,5.9,14.5,206.0,46.45,35.82
2018,9,17,17,15,566.5,45.0,5.8,14.3,156.0,37.65,27.72
2018,9,17,17,30,485.0,39.0,5.7,14.1,106.0,32.59,22.7
2018,9,17,17,45,335.5,29.0,5.6,13.85,66.0,24.09,13.29
2018,9,17,18,0,186.0,19.0,5.5,13.6,26.0,14.95,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.55,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.0,3.65,12.6,3.0,0.0,0.0
2018,9,18,6,0,34.0,6.0,3.7,12.7,6.0,24.0,0.0
2018,9,18,6,15,109.5,15.5,3.85,12.95,26.0,108.74,37.37
2018,9,18,6,30,185.0,25.0,4.0,13.2,46.0,184.87,147.85
2018,9,18,6,45,188.0,25.5,4.15,13.45,56.5,200.18,166.82
2018,9,18,7,0,191.0,26.0,4.3,13.7,67.0,207.25,175.62
2018,9,18,7,15,95.5,27.0,4.25,13.85,47.5,126.26,105.77
2018,9,18,7,30,0.0,28.0,4.2,14.0,28.0,21.33,12.7
2018,9,18,7,45,0.0,55.5,4.15,14.2,55.5,42.49,30.81
2018,9,18,8,0,0.0,83.0,4.1,14.4,83.0,64.71,49.59
2018,9,18,8,15,0.0,83.0,4.1,14.6,83.0,64.03,48.79
2018,9,18,8,30,0.0,83.0,4.1,14.8,83.0,63.81,48.41
2018,9,18,8,45,0.0,102.5,4.05,15.0,102.5,80.21,61.93
2018,9,18,9,0,0.0,122.0,4.0,15.2,122.0,96.89,75.55
2018,9,18,9,15,0.5,135.5,4.0,15.35,136.0,108.79,85.13
2018,9,18,9,30,1.0,149.0,4.0,15.5,150.0,120.67,94.64
2018,9,18,9,45,4.5,173.5,4.0,15.65,177.0,145.42,114.73
2018,9,18,10,0,8.0,198.0,4.0,15.8,204.0,170.17,134.62
2018,9,18,10,15,19.5,242.0,3.95,15.9,256.5,220.82,175.44
2018,9,18,10,30,31.0,286.0,3.9,16.0,309.0,293.92,233.23
2018,9,18,10,45,76.5,323.5,3.85,16.15,382.5,373.39,296.19
2018,9,18,11,0,122.0,361.0,3.8,16.3,456.0,472.57,372.43
2018,9,18,11,15,341.0,306.0,3.8,16.4,578.0,635.92,500.56
2018,9,18,11,30,560.0,251.0,3.8,16.5,700.0,787.79,614.5
2018,9,18,11,45,668.0,209.5,3.75,16.55,748.5,827.19,642.98
2018,9,18,12,0,776.0,168.0,3.7,16.6,797.0,842.62,654.3
2018,9,18,12,15,756.0,167.5,3.8,16.65,778.5,791.19,617.31
2018,9,18,12,30,736.0,167.0,3.9,16.7,760.0,743.6,582.06
2018,9,18,12,45,634.5,181.5,4.0,16.7,687.5,644.51,507.4
2018,9,18,13,0,533.0,196.0,4.1,16.7,615.0,551.94,436.29
2018,9,18,13,15,352.0,245.0,4.3,16.7,519.0,442.13,349.86
2018,9,18,13,30,171.0,294.0,4.5,16.7,423.0,337.91,266.93
2018,9,18,13,45,276.5,255.5,4.65,16.65,455.5,351.63,277.56
2018,9,18,14,0,382.0,217.0,4.8,16.6,488.0,352.77,276.25
2018,9,18,14,15,633.0,154.0,5.0,16.45,578.5,375.83,287.91
2018,9,18,14,30,884.0,91.0,5.2,16.3,669.0,369.2,271.17
2018,9,18,14,45,869.5,90.0,5.35,16.2,629.5,305.85,213.78
2018,9,18,15,0,855.0,89.0,5.5,16.1,590.0,238.82,154.86
2018,9,18,15,15,836.0,86.5,5.5,16.1,545.0,174.71,103.4
2018,9,18,15,30,817.0,84.0,5.5,16.1,500.0,112.65,65.59
2018,9,18,15,45,763.0,83.0,5.7,15.7,441.5,71.46,57.38
2018,9,18,16,0,709.0,82.0,5.9,15.3,383.0,64.89,51.9
2018,9,18,16,15,639.5,82.5,5.9,15.0,327.5,64.66,51.91
2018,9,18,16,30,570.0,83.0,5.9,14.7,272.0,64.84,52.24
2018,9,18,16,45,526.5,75.0,5.9,14.4,226.0,59.29,47.38
2018,9,18,17,0,483.0,67.0,5.9,14.1,180.0,53.66,42.26
2018,9,18,17,15,396.0,56.5,5.85,13.85,133.5,45.57,34.72
2018,9,18,17,30,309.0,46.0,5.8,13.6,87.0,34.92,24.67
2018,9,18,17,45,198.5,31.5,5.7,13.3,53.5,23.85,12.41
2018,9,18,18,0,88.0,17.0,5.6,13.0,20.0,13.38,0.0
2018,9,18,18,15,44.0,8.5,5.45,12.95,10.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,19,5,45,14.5,4.0,3.65,12.05,4.0,0.0,0.0
2018,9,19,6,0,29.0,8.0,3.7,12.2,8.0,22.81,0.0
2018,9,19,6,15,122.5,22.0,3.7,12.45,34.0,129.69,32.63
2018,9,19,6,30,216.0,36.0,3.7,12.7,60.0,228.01,181.85
2018,9,19,6,45,265.5,49.0,3.65,13.0,94.0,287.34,239.28
2018,9,19,7,0,315.0,62.0,3.6,13.3,128.0,351.6,296.36
2018,9,19,7,15,187.0,90.0,3.3,13.5,132.0,276.82,233.27
2018,9,19,7,30,59.0,118.0,3.0,13.7,136.0,173.48,143.74
2018,9,19,7,45,222.5,126.0,2.75,13.95,212.5,360.51,302.51
2018,9,19,8,0,386.0,134.0,2.5,14.2,289.0,546.24,450.59
2018,9,19,8,15,554.0,119.0,2.25,14.45,373.0,705.36,568.93
2018,9,19,8,30,722.0,104.0,2.0,14.7,457.0,861.89,676.57
2018,9,19,8,45,775.0,100.0,1.8,15.0,511.5,914.88,706.8
2018,9,19,9,0,828.0,96.0,1.6,15.3,566.0,973.36,740.43
2018,9,19,9,15,844.5,98.5,1.55,15.65,607.5,1000.25,753.91
2018,9,19,9,30,861.0,101.0,1.5,16.0,649.0,1023.52,765.27
2018,9,19,9,45,873.5,103.0,1.45,16.35,685.0,1024.63,762.24
2018,9,19,10,0,886.0,105.0,1.4,16.7,721.0,1035.28,765.82
2018,9,19,10,15,894.5,106.5,1.5,17.1,749.5,1037.26,766.27
2018,9,19,10,30,903.0,108.0,1.6,17.5,778.0,1035.14,764.3
2018,9,19,10,45,908.5,109.0,1.65,17.9,799.0,1025.36,756.76
2018,9,19,11,0,914.0,110.0,1.7,18.3,820.0,1011.51,746.81
2018,9,19,11,15,917.5,110.5,1.8,18.7,833.0,991.2,733.5
2018,9,19,11,30,921.0,111.0,1.9,19.1,846.0,967.0,717.67
2018,9,19,11,45,922.0,111.5,2.0,19.45,851.0,936.77,697.96
2018,9,19,12,0,923.0,112.0,2.1,19.8,856.0,903.0,675.78
2018,9,19,12,15,922.5,111.0,2.25,20.0,852.5,863.18,650.16
2018,9,19,12,30,922.0,110.0,2.4,20.2,849.0,820.29,622.03
2018,9,19,12,45,919.0,109.5,2.6,20.35,837.5,773.13,590.01
2018,9,19,13,0,916.0,109.0,2.8,20.5,826.0,723.46,553.95
2018,9,19,13,15,911.0,107.5,3.0,20.5,806.0,669.39,513.73
