Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,13,30,906.0,106.0,3.2,20.5,786.0,613.49,470.64
2018,9,19,13,45,898.5,104.5,3.4,20.5,759.0,554.72,423.73
2018,9,19,14,0,891.0,103.0,3.6,20.5,732.0,494.86,374.23
2018,9,19,14,15,879.5,102.0,3.8,20.4,698.0,433.0,321.63
2018,9,19,14,30,868.0,101.0,4.0,20.3,664.0,369.01,265.93
2018,9,19,14,45,852.5,98.5,4.2,20.15,623.5,303.96,208.88
2018,9,19,15,0,837.0,96.0,4.4,20.0,583.0,239.99,153.86
2018,9,19,15,15,817.0,93.0,4.4,20.0,537.5,176.41,103.94
2018,9,19,15,30,797.0,90.0,4.4,20.0,492.0,115.06,67.34
2018,9,19,15,45,768.0,86.5,4.65,19.55,442.5,74.16,58.84
2018,9,19,16,0,739.0,83.0,4.9,19.1,393.0,71.62,56.96
2018,9,19,16,15,698.0,78.5,4.95,18.7,341.0,62.85,49.57
2018,9,19,16,30,657.0,74.0,5.0,18.3,289.0,59.54,46.85
2018,9,19,16,45,597.5,68.0,5.0,17.9,237.0,54.92,42.86
2018,9,19,17,0,538.0,62.0,5.0,17.5,185.0,50.36,38.75
2018,9,19,17,15,445.5,53.0,4.95,16.95,137.0,43.21,32.16
2018,9,19,17,30,353.0,44.0,4.9,16.4,89.0,36.17,25.32
2018,9,19,17,45,221.0,29.0,4.85,15.9,53.0,22.1,9.99
2018,9,19,18,0,89.0,14.0,4.8,15.4,17.0,11.02,0.0
2018,9,19,18,15,44.5,7.0,4.7,15.2,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,15.1,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,15.2,10.0,47.68,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.7,41.5,185.95,25.23
2018,9,20,6,30,358.0,35.0,2.4,16.2,73.0,324.67,253.96
2018,9,20,6,45,457.5,44.0,2.4,16.7,120.5,425.35,345.93
2018,9,20,7,0,557.0,53.0,2.4,17.2,168.0,533.67,434.59
2018,9,20,7,15,618.0,59.0,2.3,17.55,220.0,613.72,496.91
2018,9,20,7,30,679.0,65.0,2.2,17.9,272.0,696.3,557.66
2018,9,20,7,45,720.0,69.5,2.15,18.25,324.5,755.36,598.5
2018,9,20,8,0,761.0,74.0,2.1,18.6,377.0,820.5,642.02
2018,9,20,8,15,789.5,77.5,2.0,19.0,427.5,871.7,673.51
2018,9,20,8,30,818.0,81.0,1.9,19.4,478.0,920.88,702.57
2018,9,20,8,45,838.5,84.0,1.8,19.8,524.5,959.14,723.39
2018,9,20,9,0,859.0,87.0,1.7,20.2,571.0,994.35,741.72
2018,9,20,9,15,875.5,88.0,1.65,20.6,612.5,1006.91,745.7
2018,9,20,9,30,892.0,89.0,1.6,21.0,654.0,1028.37,755.73
2018,9,20,9,45,905.0,90.0,1.5,21.45,690.0,1042.47,759.95
2018,9,20,10,0,918.0,91.0,1.4,21.9,726.0,1052.58,761.71
2018,9,20,10,15,925.5,92.5,1.4,22.2,754.5,1053.55,760.06
2018,9,20,10,30,933.0,94.0,1.4,22.5,783.0,1050.3,756.08
2018,9,20,10,45,938.5,94.5,1.45,22.8,804.0,1039.72,748.61
2018,9,20,11,0,944.0,95.0,1.5,23.1,825.0,1024.98,738.72
2018,9,20,11,15,947.0,96.0,1.6,23.25,838.5,1004.25,726.37
2018,9,20,11,30,950.0,97.0,1.7,23.4,852.0,979.53,711.46
2018,9,20,11,45,951.5,96.5,1.8,23.55,856.5,948.03,692.09
2018,9,20,12,0,953.0,96.0,1.9,23.7,861.0,912.89,670.2
2018,9,20,12,15,952.5,96.0,2.0,23.75,858.0,873.1,645.25
2018,9,20,12,30,952.0,96.0,2.1,23.8,855.0,830.09,617.8
2018,9,20,12,45,950.0,95.0,2.2,23.85,843.0,782.02,586.12
2018,9,20,13,0,948.0,94.0,2.3,23.9,831.0,731.28,549.93
2018,9,20,13,15,943.5,93.0,2.4,23.85,811.5,676.52,509.87
2018,9,20,13,30,939.0,92.0,2.5,23.8,792.0,619.78,466.93
2018,9,20,13,45,932.0,91.0,2.6,23.75,765.0,560.02,420.15
2018,9,20,14,0,925.0,90.0,2.7,23.7,738.0,499.05,370.67
2018,9,20,14,15,915.0,88.0,2.7,23.6,703.5,435.14,317.14
2018,9,20,14,30,905.0,86.0,2.7,23.5,669.0,370.93,261.92
2018,9,20,14,45,891.5,84.5,2.75,23.35,629.0,306.16,205.79
2018,9,20,15,0,878.0,83.0,2.8,23.2,589.0,242.02,151.31
2018,9,20,15,15,859.5,80.0,2.8,23.2,543.0,177.04,101.2
2018,9,20,15,30,841.0,77.0,2.8,23.2,497.0,107.8,59.63
2018,9,20,15,45,815.5,74.0,2.85,22.85,447.5,66.1,51.18
2018,9,20,16,0,790.0,71.0,2.9,22.5,398.0,63.61,49.32
2018,9,20,16,15,753.0,67.0,2.9,22.0,345.5,60.15,46.58
2018,9,20,16,30,716.0,63.0,2.9,21.5,293.0,56.69,43.77
2018,9,20,16,45,661.5,57.5,2.9,21.0,240.5,51.81,39.61
2018,9,20,17,0,607.0,52.0,2.9,20.5,188.0,43.3,32.12
2018,9,20,17,15,517.5,44.5,2.9,19.85,139.0,36.97,26.34
2018,9,20,17,30,428.0,37.0,2.9,19.2,90.0,30.78,20.35
2018,9,20,17,45,277.5,25.5,2.85,18.55,53.5,21.12,7.87
2018,9,20,18,0,127.0,14.0,2.8,17.9,17.0,11.02,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.85,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.9,9.0,49.57,0.0
2018,9,21,6,15,218.5,21.0,1.25,14.25,40.0,186.95,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.6,71.0,327.33,254.66
2018,9,21,6,45,460.5,42.0,1.5,14.95,118.0,426.41,346.3
2018,9,21,7,0,558.0,51.0,1.6,15.3,165.0,533.28,433.98
2018,9,21,7,15,618.5,57.0,1.65,15.6,216.5,612.86,496.35
2018,9,21,7,30,679.0,63.0,1.7,15.9,268.0,695.02,557.5
2018,9,21,7,45,719.5,67.0,1.8,16.25,320.0,753.23,598.79
2018,9,21,8,0,760.0,71.0,1.9,16.6,372.0,817.18,642.85
2018,9,21,8,15,776.5,77.0,1.95,17.15,418.5,860.12,669.78
2018,9,21,8,30,793.0,83.0,2.0,17.7,465.0,900.5,694.48
2018,9,21,8,45,731.5,102.5,2.05,18.25,481.5,883.97,679.67
2018,9,21,9,0,670.0,122.0,2.1,18.8,498.0,855.89,657.62
2018,9,21,9,15,687.5,129.5,2.15,19.15,539.5,887.77,677.74
2018,9,21,9,30,705.0,137.0,2.2,19.5,581.0,916.56,695.0
2018,9,21,9,45,637.0,151.0,2.2,19.9,569.0,862.21,655.16
2018,9,21,10,0,569.0,165.0,2.2,20.3,557.0,804.22,613.5
2018,9,21,10,15,518.0,198.0,2.2,20.55,565.5,769.52,587.52
2018,9,21,10,30,467.0,231.0,2.2,20.8,574.0,744.66,567.19
2018,9,21,10,45,504.5,223.5,2.2,21.1,603.5,761.9,578.82
2018,9,21,11,0,542.0,216.0,2.2,21.4,633.0,784.88,593.72
2018,9,21,11,15,494.0,224.0,2.25,21.5,609.0,720.82,547.77
2018,9,21,11,30,446.0,232.0,2.3,21.6,585.0,665.96,508.19
2018,9,21,11,45,348.5,266.0,2.35,21.65,542.5,593.03,453.68
2018,9,21,12,0,251.0,300.0,2.4,21.7,500.0,505.39,388.0
2018,9,21,12,15,266.0,287.5,2.45,21.65,499.0,489.88,377.44
2018,9,21,12,30,281.0,275.0,2.5,21.6,498.0,472.64,364.98
2018,9,21,12,45,230.0,289.0,2.6,21.55,469.5,429.62,331.81
2018,9,21,13,0,179.0,303.0,2.7,21.5,441.0,379.66,293.41
2018,9,21,13,15,171.5,300.5,2.75,21.3,430.5,358.5,277.3
2018,9,21,13,30,164.0,298.0,2.8,21.1,420.0,337.63,261.11
2018,9,21,13,45,290.5,259.5,2.85,20.9,465.5,362.25,279.64
2018,9,21,14,0,417.0,221.0,2.9,20.7,511.0,371.62,284.33
2018,9,21,14,15,651.5,155.0,2.9,20.45,583.0,383.17,286.67
2018,9,21,14,30,886.0,89.0,2.9,20.2,655.0,366.49,262.79
2018,9,21,14,45,873.0,86.0,2.9,20.0,615.0,301.8,205.86
2018,9,21,15,0,860.0,83.0,2.9,19.8,575.0,237.79,150.81
2018,9,21,15,15,840.5,80.5,2.9,19.8,529.5,168.89,96.94
2018,9,21,15,30,821.0,78.0,2.9,19.8,484.0,106.58,60.34
2018,9,21,15,45,795.0,75.0,2.85,19.25,435.0,66.45,52.27
2018,9,21,16,0,769.0,72.0,2.8,18.7,386.0,64.01,50.47
2018,9,21,16,15,732.5,67.5,2.75,18.25,334.5,60.24,47.41
2018,9,21,16,30,696.0,63.0,2.7,17.8,283.0,56.44,44.24
2018,9,21,16,45,640.5,57.0,2.65,17.4,231.0,47.25,36.19
2018,9,21,17,0,585.0,51.0,2.6,17.0,179.0,42.35,31.75
2018,9,21,17,15,494.0,43.5,2.55,16.5,131.5,36.04,25.88
2018,9,21,17,30,403.0,36.0,2.5,16.0,84.0,29.88,19.75
2018,9,21,17,45,257.0,24.5,2.5,15.55,49.5,20.28,5.67
2018,9,21,18,0,111.0,13.0,2.5,15.1,15.0,10.23,0.0
2018,9,21,18,15,55.5,6.5,2.5,14.85,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.0,2.1,12.05,3.0,0.0,0.0
2018,9,22,6,0,39.0,6.0,2.1,12.1,6.0,27.2,0.0
2018,9,22,6,15,132.0,19.0,2.1,12.4,30.5,129.53,0.0
2018,9,22,6,30,225.0,32.0,2.1,12.7,55.0,231.17,180.44
2018,9,22,6,45,296.0,44.0,2.1,12.95,92.5,305.15,252.33
2018,9,22,7,0,367.0,56.0,2.1,13.2,130.0,386.26,323.12
2018,9,22,7,15,228.5,79.0,2.0,13.4,129.5,297.33,250.05
2018,9,22,7,30,90.0,102.0,1.9,13.6,129.0,196.73,163.87
2018,9,22,7,45,105.0,123.5,1.8,13.85,160.5,236.12,196.83
2018,9,22,8,0,120.0,145.0,1.7,14.1,192.0,275.66,228.61
2018,9,22,8,15,159.5,161.5,1.65,14.35,232.5,331.95,273.96
2018,9,22,8,30,199.0,178.0,1.6,14.6,273.0,389.56,319.04
2018,9,22,8,45,217.5,199.0,1.55,14.9,312.5,456.26,368.68
2018,9,22,9,0,236.0,220.0,1.5,15.2,352.0,499.35,399.41
2018,9,22,9,15,274.5,231.5,1.55,15.45,395.5,550.31,436.88
2018,9,22,9,30,313.0,243.0,1.6,15.7,439.0,600.54,473.06
2018,9,22,9,45,439.0,213.0,1.7,15.95,504.5,718.27,559.83
2018,9,22,10,0,565.0,183.0,1.8,16.2,570.0,820.17,632.33
2018,9,22,10,15,603.5,185.5,1.9,16.4,614.0,854.63,654.59
2018,9,22,10,30,642.0,188.0,2.0,16.6,658.0,885.29,674.87
2018,9,22,10,45,676.0,183.0,2.15,16.8,690.0,899.47,684.44
2018,9,22,11,0,710.0,178.0,2.3,17.0,722.0,909.24,691.24
2018,9,22,11,15,695.5,186.5,2.45,17.05,726.5,882.63,673.6
2018,9,22,11,30,681.0,195.0,2.6,17.1,731.0,853.28,654.25
2018,9,22,11,45,670.0,195.5,2.8,17.2,725.5,816.83,629.32
2018,9,22,12,0,659.0,196.0,3.0,17.3,720.0,778.33,602.43
2018,9,22,12,15,691.0,186.0,3.2,17.35,733.0,762.9,592.35
2018,9,22,12,30,723.0,176.0,3.4,17.4,746.0,742.58,578.13
2018,9,22,12,45,753.5,163.0,3.6,17.45,749.5,709.48,554.22
2018,9,22,13,0,784.0,150.0,3.8,17.5,753.0,677.04,529.84
2018,9,22,13,15,764.5,152.0,3.9,17.5,728.0,621.49,486.68
2018,9,22,13,30,745.0,154.0,4.0,17.5,703.0,566.8,443.15
2018,9,22,13,45,795.5,133.0,4.1,17.5,700.0,527.23,409.9
2018,9,22,14,0,846.0,112.0,4.2,17.5,697.0,481.22,369.76
2018,9,22,14,15,873.5,97.5,4.2,17.5,676.0,425.53,320.2
2018,9,22,14,30,901.0,83.0,4.2,17.5,655.0,365.98,265.85
2018,9,22,14,45,845.5,92.0,4.2,17.5,602.0,295.3,204.45
2018,9,22,15,0,790.0,101.0,4.2,17.5,549.0,232.9,151.64
2018,9,22,15,15,795.5,91.0,4.2,17.5,511.0,170.33,101.2
2018,9,22,15,30,801.0,81.0,4.2,17.5,473.0,106.87,62.06
2018,9,22,15,45,763.5,79.5,4.15,17.35,422.0,69.15,55.07
2018,9,22,16,0,726.0,78.0,4.1,17.2,371.0,67.81,54.13
2018,9,22,16,15,685.5,72.5,4.15,17.0,319.5,58.57,46.19
2018,9,22,16,30,645.0,67.0,4.2,16.8,268.0,54.42,42.64
2018,9,22,16,45,602.5,59.0,4.2,16.55,219.0,48.35,37.27
2018,9,22,17,0,560.0,51.0,4.2,16.3,170.0,42.15,31.62
2018,9,22,17,15,482.5,43.0,4.3,15.95,125.5,35.6,25.48
2018,9,22,17,30,405.0,35.0,4.4,15.6,81.0,29.13,18.95
2018,9,22,17,45,247.0,23.0,4.45,15.2,46.5,19.04,2.46
2018,9,22,18,0,89.0,11.0,4.5,14.8,12.0,8.65,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.55,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.6,6.0,28.45,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.95,35.5,156.76,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.3,65.0,292.48,227.0
2018,9,23,6,45,380.0,44.5,3.75,13.6,104.5,372.6,307.97
2018,9,23,7,0,452.0,54.0,3.9,13.9,144.0,457.48,382.26
2018,9,23,7,15,308.5,80.0,3.9,14.15,149.5,385.49,324.32
2018,9,23,7,30,165.0,106.0,3.9,14.4,155.0,267.24,224.91
2018,9,23,7,45,194.5,126.0,3.9,14.6,194.0,339.66,284.91
2018,9,23,8,0,224.0,146.0,3.9,14.8,233.0,394.35,328.83
2018,9,23,8,15,286.0,148.5,3.85,15.05,275.0,457.64,379.77
2018,9,23,8,30,348.0,151.0,3.8,15.3,317.0,549.39,450.96
2018,9,23,8,45,434.0,152.5,3.7,15.5,379.5,640.5,520.41
2018,9,23,9,0,520.0,154.0,3.6,15.7,442.0,732.5,587.67
2018,9,23,9,15,645.0,138.5,3.55,15.9,522.5,857.22,676.04
2018,9,23,9,30,770.0,123.0,3.5,16.1,603.0,960.01,745.5
2018,9,23,9,45,831.5,109.5,3.45,16.35,653.5,1006.65,774.3
2018,9,23,10,0,893.0,96.0,3.4,16.6,704.0,1035.21,790.86
2018,9,23,10,15,902.5,96.5,3.4,16.75,732.5,1036.84,789.97
2018,9,23,10,30,912.0,97.0,3.4,16.9,761.0,1034.36,786.72
2018,9,23,10,45,919.5,97.0,3.4,17.05,782.0,1025.18,779.16
2018,9,23,11,0,927.0,97.0,3.4,17.2,803.0,1011.87,769.02
2018,9,23,11,15,931.0,97.0,3.5,17.25,816.0,991.11,755.03
2018,9,23,11,30,935.0,97.0,3.6,17.3,829.0,966.41,738.42
2018,9,23,11,45,937.5,96.5,3.7,17.35,834.0,936.0,717.86
2018,9,23,12,0,940.0,96.0,3.8,17.4,839.0,901.94,694.7
2018,9,23,12,15,942.5,94.5,4.0,17.35,836.5,863.36,668.96
2018,9,23,12,30,945.0,93.0,4.2,17.3,834.0,821.42,640.49
2018,9,23,12,45,947.0,90.0,4.4,17.25,823.5,774.47,607.97
2018,9,23,13,0,949.0,87.0,4.6,17.2,813.0,724.56,570.57
2018,9,23,13,15,944.5,86.5,4.8,17.1,793.5,670.14,528.46
2018,9,23,13,30,940.0,86.0,5.0,17.0,774.0,613.73,483.28
2018,9,23,13,45,930.0,85.5,5.2,16.9,745.5,552.78,432.92
2018,9,23,14,0,920.0,85.0,5.4,16.8,717.0,490.96,380.07
2018,9,23,14,15,911.5,83.0,5.4,16.65,683.5,427.89,324.27
2018,9,23,14,30,903.0,81.0,5.4,16.5,650.0,364.37,266.78
2018,9,23,14,45,888.5,80.0,5.4,16.4,610.0,299.87,208.21
2018,9,23,15,0,874.0,79.0,5.4,16.3,570.0,236.14,151.85
2018,9,23,15,15,855.0,76.5,5.4,16.3,524.5,171.75,100.61
2018,9,23,15,30,836.0,74.0,5.4,16.3,479.0,103.27,58.79
2018,9,23,15,45,808.5,71.5,5.15,16.05,429.5,64.22,51.06
2018,9,23,16,0,781.0,69.0,4.9,15.8,380.0,62.02,49.35
2018,9,23,16,15,741.5,65.0,4.75,15.65,328.0,58.49,46.39
2018,9,23,16,30,702.0,61.0,4.6,15.5,276.0,54.98,43.36
2018,9,23,16,45,641.0,55.5,4.5,15.3,223.5,46.17,35.51
2018,9,23,17,0,580.0,50.0,4.4,15.1,171.0,41.59,31.25
2018,9,23,17,15,478.0,43.0,4.3,14.8,123.5,35.62,25.56
2018,9,23,17,30,376.0,36.0,4.2,14.5,76.0,29.91,19.49
2018,9,23,17,45,224.5,23.0,4.1,14.25,43.5,19.08,0.0
2018,9,23,18,0,73.0,10.0,4.0,14.0,11.0,7.87,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,12.25,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,12.3,5.0,3.93,0.0
2018,9,24,6,15,190.5,19.0,0.35,12.5,35.5,165.18,0.0
2018,9,24,6,30,344.0,33.0,0.4,12.7,66.0,316.52,239.22
2018,9,24,6,45,463.0,41.0,0.5,12.9,114.5,430.43,346.0
2018,9,24,7,0,582.0,49.0,0.6,13.1,163.0,553.21,444.92
2018,9,24,7,15,428.0,67.5,0.7,13.4,164.5,474.23,387.2
2018,9,24,7,30,274.0,86.0,0.8,13.7,166.0,373.72,308.78
2018,9,24,7,45,339.5,101.0,0.85,14.0,219.0,458.71,377.0
2018,9,24,8,0,405.0,116.0,0.9,14.3,272.0,546.44,443.19
2018,9,24,8,15,530.0,112.5,0.9,14.75,345.5,680.43,539.56
2018,9,24,8,30,655.0,109.0,0.9,15.2,419.0,809.11,626.25
2018,9,24,8,45,696.0,113.0,0.85,15.6,471.0,865.5,659.35
2018,9,24,9,0,737.0,117.0,0.8,16.0,523.0,919.98,691.09
2018,9,24,9,15,771.0,117.0,0.85,16.5,569.5,952.28,709.31
2018,9,24,9,30,805.0,117.0,0.9,17.0,616.0,989.83,731.1
2018,9,24,9,45,845.0,110.0,0.95,17.5,659.5,1021.79,749.05
2018,9,24,10,0,885.0,103.0,1.0,18.0,703.0,1035.81,755.68
2018,9,24,10,15,914.0,97.5,1.05,18.5,739.0,1050.21,762.92
2018,9,24,10,30,943.0,92.0,1.1,19.0,775.0,1060.22,767.51
2018,9,24,10,45,891.5,114.5,1.15,19.45,774.5,1016.97,738.98
2018,9,24,11,0,840.0,137.0,1.2,19.9,774.0,984.34,717.81
2018,9,24,11,15,822.0,147.0,1.35,20.1,778.5,953.78,700.02
2018,9,24,11,30,804.0,157.0,1.5,20.3,783.0,920.13,679.77
2018,9,24,11,45,797.0,158.5,1.65,20.5,782.0,885.45,658.44
2018,9,24,12,0,790.0,160.0,1.8,20.7,781.0,848.05,634.86
2018,9,24,12,15,787.5,160.0,1.95,20.7,776.5,810.41,611.13
2018,9,24,12,30,785.0,160.0,2.1,20.7,772.0,770.17,583.83
2018,9,24,12,45,780.5,159.0,2.25,20.65,760.0,725.22,552.51
2018,9,24,13,0,776.0,158.0,2.4,20.6,748.0,678.3,518.78
2018,9,24,13,15,768.0,155.0,2.55,20.4,726.5,625.8,480.17
2018,9,24,13,30,760.0,152.0,2.7,20.2,705.0,573.09,440.02
2018,9,24,13,45,770.5,143.0,2.8,20.05,686.0,522.25,399.56
2018,9,24,14,0,781.0,134.0,2.9,19.9,667.0,469.64,356.06
2018,9,24,14,15,834.5,112.0,3.0,19.65,656.0,420.49,312.89
2018,9,24,14,30,888.0,90.0,3.1,19.4,645.0,366.02,263.28
2018,9,24,14,45,884.5,85.0,3.15,19.15,607.5,302.01,206.46
2018,9,24,15,0,881.0,80.0,3.2,18.9,570.0,237.52,150.42
2018,9,24,15,15,861.5,77.5,3.2,18.9,524.0,172.56,99.75
2018,9,24,15,30,842.0,75.0,3.2,18.9,478.0,103.68,58.59
2018,9,24,15,45,813.5,71.5,3.25,18.3,427.5,64.33,50.7
2018,9,24,16,0,785.0,68.0,3.3,17.7,377.0,61.35,48.4
2018,9,24,16,15,744.5,64.0,3.3,17.3,324.5,57.78,45.47
2018,9,24,16,30,704.0,60.0,3.3,16.9,272.0,54.23,42.46
2018,9,24,16,45,642.5,54.5,3.3,16.5,219.5,45.45,34.69
2018,9,24,17,0,581.0,49.0,3.3,16.1,167.0,40.84,30.44
2018,9,24,17,15,481.0,41.0,3.2,15.7,119.5,34.07,24.05
2018,9,24,17,30,381.0,33.0,3.1,15.3,72.0,27.47,17.12
2018,9,24,17,45,229.5,21.5,3.0,14.9,41.0,17.87,0.0
2018,9,24,18,0,78.0,10.0,2.9,14.5,10.0,7.87,0.0
2018,9,24,18,15,39.0,5.0,2.7,14.35,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,12.4,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,12.5,3.0,2.36,0.0
2018,9,25,6,15,100.0,15.5,1.0,12.8,24.0,75.34,0.0
2018,9,25,6,30,184.0,28.0,0.9,13.1,45.0,199.88,149.95
2018,9,25,6,45,308.5,40.5,0.85,13.4,90.5,317.97,259.17
2018,9,25,7,0,433.0,53.0,0.8,13.7,136.0,443.59,362.95
2018,9,25,7,15,288.0,73.5,0.8,14.0,135.5,361.8,298.66
2018,9,25,7,30,143.0,94.0,0.8,14.3,135.0,233.13,193.6
2018,9,25,7,45,197.5,109.0,0.8,14.6,178.0,320.71,265.91
2018,9,25,8,0,252.0,124.0,0.8,14.9,221.0,392.63,322.36
2018,9,25,8,15,220.0,146.5,0.9,15.25,239.0,394.25,321.01
2018,9,25,8,30,188.0,169.0,1.0,15.6,257.0,370.0,300.41
2018,9,25,8,45,203.0,191.5,1.15,15.9,295.0,411.52,332.07
2018,9,25,9,0,218.0,214.0,1.3,16.2,333.0,476.48,380.07
2018,9,25,9,15,259.5,221.5,1.45,16.55,374.0,525.6,416.59
2018,9,25,9,30,301.0,229.0,1.6,16.9,415.0,574.25,452.32
2018,9,25,9,45,355.0,209.0,1.75,17.2,440.0,629.98,493.2
2018,9,25,10,0,409.0,189.0,1.9,17.5,465.0,657.99,514.11
2018,9,25,10,15,399.0,211.0,2.0,17.75,489.0,665.87,517.95
2018,9,25,10,30,389.0,233.0,2.1,18.0,513.0,670.92,520.01
2018,9,25,10,45,399.0,235.5,2.2,18.25,529.5,672.62,520.69
2018,9,25,11,0,409.0,238.0,2.3,18.5,546.0,671.91,519.7
2018,9,25,11,15,403.0,246.0,2.4,18.7,554.0,659.19,509.78
2018,9,25,11,30,397.0,254.0,2.5,18.9,562.0,644.53,498.56
2018,9,25,11,45,452.0,235.5,2.55,19.05,587.5,656.03,507.74
2018,9,25,12,0,507.0,217.0,2.6,19.2,613.0,662.3,512.77
2018,9,25,12,15,509.0,218.5,2.65,19.2,614.5,639.49,495.74
2018,9,25,12,30,511.0,220.0,2.7,19.2,616.0,614.53,477.11
2018,9,25,12,45,506.5,216.0,2.75,19.25,603.5,577.86,449.54
2018,9,25,13,0,502.0,212.0,2.8,19.3,591.0,540.13,420.74
2018,9,25,13,15,512.0,211.0,2.85,19.2,589.0,513.03,399.51
2018,9,25,13,30,522.0,210.0,2.9,19.1,587.0,483.46,375.69
2018,9,25,13,45,578.0,187.5,2.9,19.0,590.5,461.45,356.68
2018,9,25,14,0,634.0,165.0,2.9,18.9,594.0,427.93,327.45
2018,9,25,14,15,763.0,124.5,2.9,18.8,615.5,402.77,301.62
2018,9,25,14,30,892.0,84.0,2.9,18.7,637.0,361.92,260.59
2018,9,25,14,45,877.0,82.0,2.85,18.55,596.5,297.09,203.14
2018,9,25,15,0,862.0,80.0,2.8,18.4,556.0,233.16,147.91
2018,9,25,15,15,842.0,77.5,2.8,18.4,510.5,164.22,94.04
2018,9,25,15,30,822.0,75.0,2.8,18.4,465.0,101.84,58.01
2018,9,25,15,45,787.0,73.0,2.7,17.95,414.0,64.95,51.33
2018,9,25,16,0,752.0,71.0,2.6,17.5,363.0,63.09,49.98
2018,9,25,16,15,696.5,68.0,2.55,17.15,308.5,60.22,47.65
2018,9,25,16,30,641.0,65.0,2.5,16.8,254.0,53.03,41.42
2018,9,25,16,45,577.0,58.5,2.5,16.4,203.5,47.82,36.79
2018,9,25,17,0,513.0,52.0,2.5,16.0,153.0,42.67,32.02
2018,9,25,17,15,417.0,42.5,2.5,15.6,108.5,34.95,24.76
2018,9,25,17,30,321.0,33.0,2.5,15.2,64.0,27.3,16.64
2018,9,25,17,45,184.5,19.5,2.5,14.85,35.0,16.11,0.0
2018,9,25,18,0,48.0,6.0,2.5,14.5,6.0,4.72,0.0
2018,9,25,18,15,24.0,3.0,2.45,14.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,3.5,0.5,1.55,12.3,0.5,0.0,0.0
2018,9,26,6,0,7.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,9,26,6,15,3.5,3.0,1.5,12.7,3.0,4.58,0.0
2018,9,26,6,30,0.0,5.0,1.5,13.0,5.0,3.78,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.3,6.0,4.54,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.6,7.0,5.3,0.0
2018,9,26,7,15,0.0,13.0,1.4,13.85,13.0,9.87,2.85
2018,9,26,7,30,0.0,19.0,1.3,14.1,19.0,14.45,6.83
2018,9,26,7,45,0.0,46.5,1.2,14.35,46.5,35.54,24.94
2018,9,26,8,0,0.0,74.0,1.1,14.6,74.0,56.99,43.1
2018,9,26,8,15,0.5,97.0,1.05,14.95,97.0,77.79,60.43
2018,9,26,8,30,1.0,120.0,1.0,15.3,120.0,98.82,77.66
2018,9,26,8,45,45.5,153.0,0.95,15.6,177.5,188.89,153.01
2018,9,26,9,0,90.0,186.0,0.9,15.9,235.0,290.6,234.28
2018,9,26,9,15,167.0,216.0,0.85,16.3,315.5,401.27,320.05
2018,9,26,9,30,244.0,246.0,0.8,16.7,396.0,536.75,419.38
2018,9,26,9,45,342.5,227.5,0.75,17.1,450.5,612.09,472.97
2018,9,26,10,0,441.0,209.0,0.7,17.5,505.0,713.77,542.72
2018,9,26,10,15,380.0,241.5,0.7,17.95,504.0,680.22,514.44
2018,9,26,10,30,319.0,274.0,0.7,18.4,503.0,620.35,470.16
2018,9,26,10,45,448.5,245.0,0.7,18.85,576.5,731.81,548.75
2018,9,26,11,0,578.0,216.0,0.7,19.3,650.0,821.49,608.08
2018,9,26,11,15,668.5,188.5,0.7,19.85,698.0,860.52,631.82
2018,9,26,11,30,759.0,161.0,0.7,20.4,746.0,883.17,644.26
2018,9,26,11,45,615.5,215.5,0.7,20.9,691.5,788.62,579.22
2018,9,26,12,0,472.0,270.0,0.7,21.4,637.0,683.62,505.72
2018,9,26,12,15,383.0,306.5,0.75,21.9,603.5,603.58,449.66
2018,9,26,12,30,294.0,343.0,0.8,22.4,570.0,545.98,407.54
2018,9,26,12,45,268.5,348.5,0.85,22.9,553.5,511.39,382.43
2018,9,26,13,0,243.0,354.0,0.9,23.4,537.0,467.0,350.01
2018,9,26,13,15,230.5,345.5,1.1,23.45,515.5,433.02,326.18
2018,9,26,13,30,218.0,337.0,1.3,23.5,494.0,399.98,302.24
2018,9,26,13,45,217.5,324.0,1.55,23.55,475.5,370.54,280.51
2018,9,26,14,0,217.0,311.0,1.8,23.6,457.0,341.07,258.03
2018,9,26,14,15,204.0,295.5,2.1,23.15,427.0,305.0,230.63
2018,9,26,14,30,191.0,280.0,2.4,22.7,397.0,270.62,204.02
2018,9,26,14,45,150.5,259.5,2.65,22.3,348.0,227.71,171.39
2018,9,26,15,0,110.0,239.0,2.9,21.9,299.0,191.34,144.33
2018,9,26,15,15,131.5,210.5,2.9,21.9,276.5,162.14,120.73
2018,9,26,15,30,153.0,182.0,2.9,21.9,254.0,131.94,98.55
2018,9,26,15,45,303.5,149.5,3.3,20.75,272.5,102.94,83.36
2018,9,26,16,0,454.0,117.0,3.7,19.6,291.0,83.24,67.02
2018,9,26,16,15,445.5,101.0,3.8,18.9,251.5,73.31,58.72
2018,9,26,16,30,437.0,85.0,3.9,18.2,212.0,62.95,49.85
2018,9,26,16,45,291.0,75.5,4.0,17.55,153.0,55.12,42.99
2018,9,26,17,0,145.0,66.0,4.1,16.9,94.0,47.99,36.49
2018,9,26,17,15,102.5,47.5,4.05,16.45,64.5,34.98,24.59
2018,9,26,17,30,60.0,29.0,4.0,16.0,35.0,21.98,11.85
2018,9,26,17,45,36.5,16.0,3.9,15.55,19.0,12.59,0.0
2018,9,26,18,0,13.0,3.0,3.8,15.1,3.0,2.36,0.0
2018,9,26,18,15,6.5,1.5,3.6,14.95,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.45,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.5,3.0,0.0,0.0
2018,9,27,6,15,15.0,8.5,1.5,12.7,9.0,16.22,0.0
2018,9,27,6,30,15.0,14.0,1.5,12.9,15.0,27.3,15.17
2018,9,27,6,45,7.5,24.5,1.55,13.15,25.0,24.78,15.36
2018,9,27,7,0,0.0,35.0,1.6,13.4,35.0,26.72,17.17
2018,9,27,7,15,13.0,41.5,1.5,13.55,45.0,45.02,33.6
2018,9,27,7,30,26.0,48.0,1.4,13.7,55.0,62.27,49.04
2018,9,27,7,45,29.0,73.5,1.3,13.9,83.0,91.51,73.96
2018,9,27,8,0,32.0,99.0,1.2,14.1,111.0,121.39,98.92
2018,9,27,8,15,75.5,93.5,1.25,14.35,127.0,171.52,142.05
2018,9,27,8,30,119.0,88.0,1.3,14.6,143.0,224.61,186.57
2018,9,27,8,45,69.5,133.5,1.3,14.9,166.5,210.86,172.15
2018,9,27,9,0,20.0,179.0,1.3,15.2,190.0,172.37,138.03
2018,9,27,9,15,26.0,205.5,1.3,15.45,220.5,223.15,178.62
2018,9,27,9,30,32.0,232.0,1.3,15.7,251.0,255.61,203.66
2018,9,27,9,45,22.5,226.0,1.35,15.95,240.0,214.8,170.34
2018,9,27,10,0,13.0,220.0,1.4,16.2,229.0,197.29,155.7
2018,9,27,10,15,45.5,246.0,1.45,16.4,278.5,274.03,217.16
2018,9,27,10,30,78.0,272.0,1.5,16.6,328.0,330.29,261.05
2018,9,27,10,45,176.5,278.0,1.55,16.8,408.5,451.74,355.5
2018,9,27,11,0,275.0,284.0,1.6,17.0,489.0,567.61,441.84
2018,9,27,11,15,294.0,297.0,1.65,17.1,519.5,586.95,454.69
2018,9,27,11,30,313.0,310.0,1.7,17.2,550.0,603.39,466.19
2018,9,27,11,45,255.5,337.5,1.75,17.25,534.0,563.6,435.19
2018,9,27,12,0,198.0,365.0,1.8,17.3,518.0,507.73,392.92
2018,9,27,12,15,340.5,315.0,1.95,17.3,576.5,577.61,448.19
2018,9,27,12,30,483.0,265.0,2.1,17.3,635.0,634.43,491.73
2018,9,27,12,45,425.0,287.5,2.2,17.3,609.5,582.56,452.02
2018,9,27,13,0,367.0,310.0,2.3,17.3,584.0,523.11,407.18
2018,9,27,13,15,358.0,305.5,2.5,17.15,567.0,487.59,380.7
2018,9,27,13,30,349.0,301.0,2.7,17.0,550.0,452.17,353.45
2018,9,27,13,45,344.5,288.0,2.9,16.9,526.0,412.54,322.28
2018,9,27,14,0,340.0,275.0,3.1,16.8,502.0,373.16,290.51
2018,9,27,14,15,340.5,263.5,3.3,16.6,481.0,337.13,260.57
2018,9,27,14,30,341.0,252.0,3.5,16.4,460.0,300.82,229.72
2018,9,27,14,45,288.0,242.5,3.75,16.2,410.0,251.98,190.44
2018,9,27,15,0,235.0,233.0,4.0,16.0,360.0,210.41,158.04
2018,9,27,15,15,195.0,213.5,4.0,16.0,313.0,171.58,128.77
2018,9,27,15,30,155.0,194.0,4.0,16.0,266.0,138.46,106.37
2018,9,27,15,45,139.0,171.0,4.15,15.45,230.0,115.4,96.04
2018,9,27,16,0,123.0,148.0,4.3,14.9,194.0,101.44,84.31
2018,9,27,16,15,139.5,128.0,4.3,14.65,173.0,89.24,73.82
2018,9,27,16,30,156.0,108.0,4.3,14.4,152.0,76.6,62.73
2018,9,27,16,45,94.0,87.0,4.25,14.2,112.0,62.15,49.79
2018,9,27,17,0,32.0,66.0,4.2,14.0,72.0,47.93,36.82
2018,9,27,17,15,19.5,47.0,4.15,13.8,50.5,34.57,24.42
2018,9,27,17,30,7.0,28.0,4.1,13.6,29.0,20.95,10.67
2018,9,27,17,45,10.0,15.5,4.05,13.45,16.0,12.2,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.3,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.3,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,13.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,13.35,2.5,1.97,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.5,4.0,3.02,0.0
2018,9,28,6,45,0.0,6.0,2.7,13.65,6.0,4.54,0.0
2018,9,28,7,0,0.0,8.0,2.8,13.8,8.0,6.06,0.0
2018,9,28,7,15,0.0,15.0,2.75,13.9,15.0,11.39,4.14
2018,9,28,7,30,0.0,22.0,2.7,14.0,22.0,16.74,8.78
2018,9,28,7,45,0.0,33.5,2.7,14.15,33.5,25.55,16.35
2018,9,28,8,0,0.0,45.0,2.7,14.3,45.0,34.4,23.88
2018,9,28,8,15,0.0,64.5,2.75,14.45,64.5,49.45,36.6
2018,9,28,8,30,0.0,84.0,2.8,14.6,84.0,64.8,49.41
2018,9,28,8,45,0.0,81.0,2.85,14.8,81.0,62.26,47.07
2018,9,28,9,0,0.0,78.0,2.9,15.0,78.0,59.96,44.96
2018,9,28,9,15,0.0,97.0,2.95,15.2,97.0,75.17,57.48
2018,9,28,9,30,0.0,116.0,3.0,15.4,116.0,91.25,70.59
2018,9,28,9,45,3.5,154.0,3.1,15.55,156.5,127.87,100.64
2018,9,28,10,0,7.0,192.0,3.2,15.7,197.0,165.13,130.79
2018,9,28,10,15,13.0,223.0,3.25,15.8,232.0,198.65,157.71
2018,9,28,10,30,19.0,254.0,3.3,15.9,267.0,231.99,184.2
2018,9,28,10,45,19.5,260.5,3.4,16.0,274.5,236.52,187.45
2018,9,28,11,0,20.0,267.0,3.5,16.1,282.0,240.97,190.74
2018,9,28,11,15,24.0,280.0,3.55,16.1,298.0,254.51,201.42
2018,9,28,11,30,28.0,293.0,3.6,16.1,314.0,286.74,226.72
2018,9,28,11,45,32.0,302.5,3.65,16.15,327.0,295.33,233.35
2018,9,28,12,0,36.0,312.0,3.7,16.2,340.0,303.22,239.48
2018,9,28,12,15,62.5,331.5,3.7,16.2,379.5,337.7,267.02
2018,9,28,12,30,89.0,351.0,3.7,16.2,419.0,369.03,291.69
2018,9,28,12,45,117.0,352.0,3.7,16.2,440.0,394.07,311.3
2018,9,28,13,0,145.0,353.0,3.7,16.2,461.0,401.42,317.11
2018,9,28,13,15,175.5,334.0,3.7,16.2,461.0,390.18,308.52
2018,9,28,13,30,206.0,315.0,3.7,16.2,461.0,375.98,297.24
2018,9,28,13,45,342.0,257.5,3.7,16.2,489.0,387.16,305.22
2018,9,28,14,0,478.0,200.0,3.7,16.2,517.0,382.11,298.17
2018,9,28,14,15,668.0,143.5,3.65,16.1,561.5,378.56,288.68
2018,9,28,14,30,858.0,87.0,3.6,16.0,606.0,351.53,256.8
2018,9,28,14,45,844.5,84.5,3.6,15.95,567.0,285.54,197.63
2018,9,28,15,0,831.0,82.0,3.6,15.9,528.0,222.63,142.51
2018,9,28,15,15,810.0,79.0,3.6,15.9,483.0,159.54,92.94
2018,9,28,15,30,789.0,76.0,3.6,15.9,438.0,98.85,57.91
2018,9,28,15,45,762.0,72.0,3.55,15.65,390.0,63.84,50.91
2018,9,28,16,0,735.0,68.0,3.5,15.4,342.0,60.61,48.27
2018,9,28,16,15,696.0,63.0,3.55,15.2,292.0,56.39,44.66
2018,9,28,16,30,657.0,58.0,3.6,15.0,242.0,52.13,40.91
2018,9,28,16,45,593.5,52.0,3.6,14.8,192.0,43.13,32.8
2018,9,28,17,0,530.0,46.0,3.6,14.6,142.0,38.2,28.12
2018,9,28,17,15,407.5,37.5,3.55,14.4,97.0,30.98,21.17
2018,9,28,17,30,285.0,29.0,3.5,14.2,52.0,24.01,12.21
2018,9,28,17,45,154.5,16.5,3.45,14.0,27.5,12.98,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.8,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.1,14.0,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.2,14.1,2.0,0.0,0.0
2018,9,29,6,15,53.0,12.0,3.35,14.45,15.5,43.31,0.0
2018,9,29,6,30,88.0,22.0,3.5,14.8,29.0,105.24,70.0
2018,9,29,6,45,62.5,42.0,3.7,15.15,49.0,105.34,82.88
2018,9,29,7,0,37.0,62.0,3.9,15.5,69.0,96.91,77.07
2018,9,29,7,15,39.0,75.0,3.85,15.75,84.0,109.76,88.76
2018,9,29,7,30,41.0,88.0,3.8,16.0,99.0,123.48,100.66
2018,9,29,7,45,26.5,101.0,3.75,16.25,108.5,122.88,99.47
2018,9,29,8,0,12.0,114.0,3.7,16.5,118.0,108.5,86.53
2018,9,29,8,15,110.5,148.0,3.65,16.7,197.5,273.31,225.83
2018,9,29,8,30,209.0,182.0,3.6,16.9,277.0,410.34,337.07
2018,9,29,8,45,226.5,203.0,3.5,17.15,315.5,476.17,386.36
2018,9,29,9,0,244.0,224.0,3.4,17.4,354.0,518.24,416.93
2018,9,29,9,15,207.0,247.5,3.4,17.55,363.5,482.08,386.63
2018,9,29,9,30,170.0,271.0,3.4,17.7,373.0,468.16,373.44
2018,9,29,9,45,164.0,283.0,3.4,17.9,386.0,470.83,374.09
2018,9,29,10,0,158.0,295.0,3.4,18.1,399.0,472.7,374.13
2018,9,29,10,15,166.5,300.0,3.5,18.2,413.5,480.58,379.7
2018,9,29,10,30,175.0,305.0,3.6,18.3,428.0,487.64,384.66
2018,9,29,10,45,185.5,323.5,3.65,18.45,457.5,510.2,400.99
2018,9,29,11,0,196.0,342.0,3.7,18.6,487.0,530.91,415.79
2018,9,29,11,15,147.0,322.5,3.75,18.7,432.0,454.34,356.43
2018,9,29,11,30,98.0,303.0,3.8,18.8,377.0,380.85,299.03
2018,9,29,11,45,55.0,263.5,3.85,18.85,305.0,278.74,219.02
2018,9,29,12,0,12.0,224.0,3.9,18.9,233.0,189.52,147.59
2018,9,29,12,15,22.0,255.0,3.95,18.9,271.5,222.42,174.02
2018,9,29,12,30,32.0,286.0,4.0,18.9,310.0,267.08,209.21
2018,9,29,12,45,40.5,284.5,4.0,18.95,314.5,267.29,209.43
2018,9,29,13,0,49.0,283.0,4.0,19.0,319.0,266.53,208.95
2018,9,29,13,15,41.5,271.0,4.05,18.95,301.0,246.15,192.89
2018,9,29,13,30,34.0,259.0,4.1,18.9,283.0,226.85,177.7
