Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,13,45,85.5,249.0,4.1,18.85,306.0,239.75,188.11
2018,9,29,14,0,137.0,239.0,4.1,18.8,329.0,251.63,196.77
2018,9,29,14,15,227.5,219.5,4.1,18.7,360.0,261.35,202.17
2018,9,29,14,30,318.0,200.0,4.1,18.6,391.0,255.97,193.79
2018,9,29,14,45,415.0,168.0,4.1,18.5,399.5,233.63,170.08
2018,9,29,15,0,512.0,136.0,4.1,18.4,408.0,198.78,135.7
2018,9,29,15,15,521.0,128.0,4.1,18.4,384.0,155.04,100.67
2018,9,29,15,30,530.0,120.0,4.1,18.4,360.0,110.14,73.26
2018,9,29,15,45,456.5,117.0,4.0,18.1,307.5,82.92,67.03
2018,9,29,16,0,383.0,114.0,3.9,17.8,255.0,80.4,65.11
2018,9,29,16,15,485.0,87.5,3.85,17.55,238.5,67.27,53.78
2018,9,29,16,30,587.0,61.0,3.8,17.3,222.0,49.58,38.25
2018,9,29,16,45,555.0,53.0,3.7,17.1,179.5,43.56,32.83
2018,9,29,17,0,523.0,45.0,3.6,16.9,137.0,37.39,27.08
2018,9,29,17,15,413.0,36.0,3.5,16.6,93.5,29.83,19.86
2018,9,29,17,30,303.0,27.0,3.4,16.3,50.0,22.44,9.85
2018,9,29,17,45,162.5,15.0,3.25,16.05,26.0,11.8,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.8,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.6,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,9,30,6,15,124.0,15.0,1.25,14.9,24.0,91.25,0.0
2018,9,30,6,30,232.0,28.0,1.3,15.2,46.0,233.34,153.35
2018,9,30,6,45,277.5,42.0,1.35,15.45,79.5,298.55,239.96
2018,9,30,7,0,323.0,56.0,1.4,15.7,113.0,361.58,296.63
2018,9,30,7,15,468.5,58.5,1.4,16.0,171.5,502.38,410.29
2018,9,30,7,30,614.0,61.0,1.4,16.3,230.0,647.97,520.43
2018,9,30,7,45,659.5,66.0,1.35,16.6,280.0,715.01,567.19
2018,9,30,8,0,705.0,71.0,1.3,16.9,330.0,776.49,608.4
2018,9,30,8,15,737.5,74.0,1.3,17.2,378.0,829.02,642.3
2018,9,30,8,30,770.0,77.0,1.3,17.5,426.0,879.82,674.03
2018,9,30,8,45,793.0,80.0,1.3,17.8,471.0,919.04,697.18
2018,9,30,9,0,816.0,83.0,1.3,18.1,516.0,955.45,718.17
2018,9,30,9,15,799.0,95.5,1.35,18.35,546.0,959.98,718.93
2018,9,30,9,30,782.0,108.0,1.4,18.6,576.0,959.91,717.23
2018,9,30,9,45,784.0,114.5,1.45,18.85,606.0,968.14,721.19
2018,9,30,10,0,786.0,121.0,1.5,19.1,636.0,972.54,722.68
2018,9,30,10,15,796.0,124.0,1.6,19.2,664.0,977.34,725.77
2018,9,30,10,30,806.0,127.0,1.7,19.3,692.0,978.21,726.39
2018,9,30,10,45,729.0,165.0,1.8,19.45,687.0,935.47,698.25
2018,9,30,11,0,652.0,203.0,1.9,19.6,682.0,881.21,662.52
2018,9,30,11,15,756.5,160.0,2.0,19.6,724.0,914.25,685.9
2018,9,30,11,30,861.0,117.0,2.1,19.6,766.0,919.75,689.93
2018,9,30,11,45,808.5,142.0,2.15,19.65,754.0,879.74,663.04
2018,9,30,12,0,756.0,167.0,2.2,19.7,742.0,832.6,631.5
2018,9,30,12,15,669.0,205.5,2.3,19.65,712.0,763.66,582.53
2018,9,30,12,30,582.0,244.0,2.4,19.6,682.0,691.01,529.95
2018,9,30,12,45,493.5,270.0,2.45,19.55,637.5,616.76,475.05
2018,9,30,13,0,405.0,296.0,2.5,19.5,593.0,547.48,422.9
2018,9,30,13,15,299.0,306.0,2.55,19.3,522.0,452.36,351.13
2018,9,30,13,30,193.0,316.0,2.6,19.1,451.0,369.88,287.85
2018,9,30,13,45,225.0,281.0,2.65,18.9,432.5,347.51,270.62
2018,9,30,14,0,257.0,246.0,2.7,18.7,414.0,314.37,243.94
2018,9,30,14,15,377.5,222.0,2.75,18.5,454.0,324.54,248.34
2018,9,30,14,30,498.0,198.0,2.8,18.3,494.0,314.37,234.33
2018,9,30,14,45,360.0,209.5,2.8,18.1,416.0,247.34,182.54
2018,9,30,15,0,222.0,221.0,2.8,17.9,338.0,199.87,148.82
2018,9,30,15,15,173.0,200.5,2.8,17.9,287.0,160.54,119.8
2018,9,30,15,30,124.0,180.0,2.8,17.9,236.0,128.22,98.11
2018,9,30,15,45,102.0,161.0,2.75,17.65,203.5,108.95,89.67
2018,9,30,16,0,80.0,142.0,2.7,17.4,171.0,99.02,81.39
2018,9,30,16,15,59.5,120.0,2.55,17.25,139.5,84.58,68.97
2018,9,30,16,30,39.0,98.0,2.4,17.1,108.0,69.89,56.12
2018,9,30,16,45,28.0,77.0,2.25,16.95,83.5,55.67,43.45
2018,9,30,17,0,17.0,56.0,2.1,16.8,59.0,41.19,30.36
2018,9,30,17,15,19.5,38.5,1.9,16.65,41.0,28.76,18.84
2018,9,30,17,30,22.0,21.0,1.7,16.5,23.0,16.09,4.38
2018,9,30,17,45,21.0,12.0,1.55,16.35,12.5,9.44,0.0
2018,9,30,18,0,20.0,3.0,1.4,16.2,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,16.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.65,3.0,2.36,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.8,6.0,4.54,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.95,11.5,8.72,1.54
2018,10,1,7,0,0.0,17.0,1.8,15.1,17.0,12.91,5.28
2018,10,1,7,15,0.0,24.0,1.8,15.35,24.0,18.26,9.96
2018,10,1,7,30,0.0,31.0,1.8,15.6,31.0,23.63,14.6
2018,10,1,7,45,0.0,53.5,1.8,15.9,53.5,40.94,29.35
2018,10,1,8,0,0.0,76.0,1.8,16.2,76.0,59.21,44.71
2018,10,1,8,15,0.0,89.5,1.8,16.55,89.5,70.76,54.21
2018,10,1,8,30,0.0,103.0,1.8,16.9,103.0,82.29,63.57
2018,10,1,8,45,2.5,127.0,1.8,17.3,128.5,106.28,83.2
2018,10,1,9,0,5.0,151.0,1.8,17.7,154.0,130.43,102.64
2018,10,1,9,15,8.0,172.5,1.8,18.0,177.5,152.68,120.34
2018,10,1,9,30,11.0,194.0,1.8,18.3,201.0,174.88,137.78
2018,10,1,9,45,14.5,207.0,1.8,18.6,216.5,189.17,148.77
2018,10,1,10,0,18.0,220.0,1.8,18.9,232.0,203.36,159.63
2018,10,1,10,15,48.5,261.0,1.8,19.15,294.5,294.85,231.64
2018,10,1,10,30,79.0,302.0,1.8,19.4,357.0,365.56,285.56
2018,10,1,10,45,70.5,303.5,1.8,19.65,353.5,353.29,274.92
2018,10,1,11,0,62.0,305.0,1.8,19.9,350.0,341.29,264.99
2018,10,1,11,15,106.5,327.5,1.9,20.0,406.5,422.43,327.02
2018,10,1,11,30,151.0,350.0,2.0,20.1,463.0,477.5,368.26
2018,10,1,11,45,120.0,342.0,2.15,20.2,432.0,431.61,333.16
2018,10,1,12,0,89.0,334.0,2.3,20.3,401.0,370.07,286.6
2018,10,1,12,15,116.0,333.5,2.4,20.25,420.5,399.87,309.98
2018,10,1,12,30,143.0,333.0,2.5,20.2,440.0,409.26,317.56
2018,10,1,12,45,262.0,320.0,2.65,20.15,512.0,483.03,374.87
2018,10,1,13,0,381.0,307.0,2.8,20.1,584.0,530.49,410.99
2018,10,1,13,15,421.5,281.5,2.75,19.95,580.5,516.34,399.62
2018,10,1,13,30,462.0,256.0,2.7,19.8,577.0,487.26,376.87
2018,10,1,13,45,569.5,206.0,2.65,19.65,586.0,467.05,359.76
2018,10,1,14,0,677.0,156.0,2.6,19.5,595.0,438.24,333.89
2018,10,1,14,15,513.5,196.0,2.45,19.3,518.5,356.43,269.13
2018,10,1,14,30,350.0,236.0,2.3,19.1,442.0,292.03,219.51
2018,10,1,14,45,255.5,230.5,2.2,18.95,375.5,235.43,175.98
2018,10,1,15,0,161.0,225.0,2.1,18.8,309.0,190.85,143.5
2018,10,1,15,15,194.0,197.5,2.1,18.8,290.0,161.07,118.86
2018,10,1,15,30,227.0,170.0,2.1,18.8,271.0,125.02,92.72
2018,10,1,15,45,253.0,150.5,1.85,18.45,251.0,102.6,83.88
2018,10,1,16,0,279.0,131.0,1.6,18.1,231.0,91.4,74.52
2018,10,1,16,15,289.5,110.5,1.45,17.9,200.0,78.82,63.74
2018,10,1,16,30,300.0,90.0,1.3,17.7,169.0,64.79,51.5
2018,10,1,16,45,253.0,74.0,1.2,17.55,130.5,53.87,41.74
2018,10,1,17,0,206.0,58.0,1.1,17.4,92.0,42.89,31.7
2018,10,1,17,15,160.0,40.5,1.05,17.25,61.5,30.26,19.92
2018,10,1,17,30,114.0,23.0,1.0,17.1,31.0,17.38,3.47
2018,10,1,17,45,66.5,13.0,0.95,16.9,16.5,10.23,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.7,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.65,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,2,6,0,10.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,2,6,15,10.0,4.5,1.45,16.15,5.0,9.98,0.0
2018,10,2,6,30,10.0,9.0,1.5,16.3,10.0,16.87,4.74
2018,10,2,6,45,5.0,16.5,1.6,16.5,17.0,16.65,8.14
2018,10,2,7,0,0.0,24.0,1.7,16.7,24.0,18.27,9.7
2018,10,2,7,15,34.5,44.5,1.75,17.0,54.0,66.87,52.3
2018,10,2,7,30,69.0,65.0,1.8,17.3,84.0,133.92,109.9
2018,10,2,7,45,80.0,88.5,1.8,17.6,114.5,173.2,142.54
2018,10,2,8,0,91.0,112.0,1.8,17.9,145.0,212.23,174.29
2018,10,2,8,15,101.5,145.0,1.95,18.2,186.5,262.93,214.64
2018,10,2,8,30,112.0,178.0,2.1,18.5,228.0,312.95,253.55
2018,10,2,8,45,159.5,195.5,2.2,18.8,274.5,378.83,305.49
2018,10,2,9,0,207.0,213.0,2.3,19.1,321.0,445.39,356.68
2018,10,2,9,15,160.5,232.0,2.4,19.35,319.5,418.07,332.65
2018,10,2,9,30,114.0,251.0,2.5,19.6,318.0,389.03,307.78
2018,10,2,9,45,89.5,258.0,2.6,19.85,312.5,342.88,270.92
2018,10,2,10,0,65.0,265.0,2.7,20.1,307.0,320.98,252.51
2018,10,2,10,15,156.5,281.0,2.75,20.35,388.0,450.93,353.94
2018,10,2,10,30,248.0,297.0,2.8,20.6,469.0,577.91,448.76
2018,10,2,10,45,379.0,265.5,2.85,20.85,536.5,686.72,529.21
2018,10,2,11,0,510.0,234.0,2.9,21.1,604.0,767.53,588.07
2018,10,2,11,15,480.5,244.5,2.95,21.25,597.5,732.63,561.3
2018,10,2,11,30,451.0,255.0,3.0,21.4,591.0,696.63,534.52
2018,10,2,11,45,265.5,292.0,3.05,21.5,490.0,529.34,409.03
2018,10,2,12,0,80.0,329.0,3.1,21.6,389.0,358.09,276.72
2018,10,2,12,15,44.5,256.0,3.15,21.6,289.5,254.87,197.58
2018,10,2,12,30,9.0,183.0,3.2,21.6,190.0,151.01,115.72
2018,10,2,12,45,129.5,211.5,3.25,21.55,305.5,279.43,219.29
2018,10,2,13,0,250.0,240.0,3.3,21.5,421.0,384.88,301.14
2018,10,2,13,15,311.5,254.5,3.35,21.35,473.5,416.49,324.5
2018,10,2,13,30,373.0,269.0,3.4,21.2,526.0,439.75,340.93
2018,10,2,13,45,360.5,267.0,3.45,21.05,507.5,404.17,312.26
2018,10,2,14,0,348.0,265.0,3.5,20.9,489.0,369.17,283.76
2018,10,2,14,15,313.0,256.0,3.55,20.7,449.5,321.17,245.23
2018,10,2,14,30,278.0,247.0,3.6,20.5,410.0,277.19,209.74
2018,10,2,14,45,307.0,223.5,3.65,20.25,391.5,243.49,180.42
2018,10,2,15,0,336.0,200.0,3.7,20.0,373.0,206.63,148.58
2018,10,2,15,15,356.0,177.5,3.7,20.0,346.5,166.16,116.07
2018,10,2,15,30,376.0,155.0,3.7,20.0,320.0,121.64,86.34
2018,10,2,15,45,251.5,140.0,3.65,19.45,245.0,96.44,78.39
2018,10,2,16,0,127.0,125.0,3.6,18.9,170.0,87.9,71.36
2018,10,2,16,15,97.0,99.5,3.45,18.65,130.5,71.43,57.16
2018,10,2,16,30,67.0,74.0,3.3,18.4,91.0,54.42,42.28
2018,10,2,16,45,56.5,61.5,3.2,18.15,73.5,45.5,34.29
2018,10,2,17,0,46.0,49.0,3.1,17.9,56.0,36.42,25.95
2018,10,2,17,15,68.0,34.0,2.9,17.65,40.0,25.73,15.88
2018,10,2,17,30,90.0,19.0,2.7,17.4,24.0,14.39,0.0
2018,10,2,17,45,45.0,9.5,2.45,17.15,12.0,7.47,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,10.0,1.5,0.75,16.6,1.0,0.0,0.0
2018,10,3,6,0,20.0,3.0,0.7,16.6,2.0,0.0,0.0
2018,10,3,6,15,84.0,8.5,0.8,16.7,13.0,60.94,0.0
2018,10,3,6,30,148.0,14.0,0.9,16.8,24.0,153.19,80.28
2018,10,3,6,45,107.0,12.5,1.0,16.9,23.0,123.23,96.63
2018,10,3,7,0,66.0,11.0,1.1,17.0,22.0,77.63,61.45
2018,10,3,7,15,54.5,14.0,1.2,17.1,25.0,74.36,59.31
2018,10,3,7,30,43.0,17.0,1.3,17.2,28.0,60.43,47.53
2018,10,3,7,45,35.0,21.0,1.4,17.35,31.5,59.27,46.31
2018,10,3,8,0,27.0,25.0,1.5,17.5,35.0,50.14,38.2
2018,10,3,8,15,82.0,41.0,1.6,17.6,76.5,130.39,107.59
2018,10,3,8,30,137.0,57.0,1.7,17.7,118.0,223.89,185.53
2018,10,3,8,45,120.0,127.5,1.8,17.8,185.0,256.31,209.52
2018,10,3,9,0,103.0,198.0,1.9,17.9,252.0,322.46,259.57
2018,10,3,9,15,105.0,221.0,1.9,18.0,279.5,348.78,278.79
2018,10,3,9,30,107.0,244.0,1.9,18.1,307.0,374.14,297.24
2018,10,3,9,45,90.0,259.5,1.9,18.25,314.5,345.79,273.92
2018,10,3,10,0,73.0,275.0,1.9,18.4,322.0,341.14,268.97
2018,10,3,10,15,145.0,276.5,1.85,18.5,375.0,434.8,341.9
2018,10,3,10,30,217.0,278.0,1.8,18.6,428.0,526.37,410.43
2018,10,3,10,45,370.0,261.0,1.8,18.7,524.5,649.79,502.66
2018,10,3,11,0,523.0,244.0,1.8,18.8,621.0,790.67,602.4
2018,10,3,11,15,449.5,270.0,1.8,18.85,598.0,729.28,555.67
2018,10,3,11,30,376.0,296.0,1.8,18.9,575.0,648.84,497.35
2018,10,3,11,45,237.5,316.5,1.85,18.9,493.0,529.54,408.49
2018,10,3,12,0,99.0,337.0,1.9,18.9,411.0,382.25,296.48
2018,10,3,12,15,63.5,305.5,2.0,18.85,353.0,316.04,246.24
2018,10,3,12,30,28.0,274.0,2.1,18.8,295.0,254.33,198.14
2018,10,3,12,45,62.5,295.5,2.2,18.75,341.0,293.72,229.76
2018,10,3,13,0,97.0,317.0,2.3,18.7,387.0,328.75,257.17
2018,10,3,13,15,102.5,311.5,2.3,18.7,383.5,318.31,248.87
2018,10,3,13,30,108.0,306.0,2.3,18.7,380.0,307.07,240.0
2018,10,3,13,45,264.5,247.0,2.35,18.65,418.5,340.39,265.68
2018,10,3,14,0,421.0,188.0,2.4,18.6,457.0,347.12,268.1
2018,10,3,14,15,357.0,203.0,2.35,18.55,422.5,302.51,231.24
2018,10,3,14,30,293.0,218.0,2.3,18.5,388.0,261.02,197.58
2018,10,3,14,45,433.0,165.0,2.3,18.45,396.5,235.43,170.28
2018,10,3,15,0,573.0,112.0,2.3,18.4,405.0,191.38,126.84
2018,10,3,15,15,625.0,93.0,2.3,18.4,386.0,141.04,85.03
2018,10,3,15,30,677.0,74.0,2.3,18.4,367.0,88.88,53.05
2018,10,3,15,45,643.0,66.0,2.25,18.35,318.0,57.49,44.89
2018,10,3,16,0,609.0,58.0,2.2,18.3,269.0,51.15,39.48
2018,10,3,16,15,338.0,37.5,2.2,18.15,151.5,29.42,20.41
2018,10,3,16,30,67.0,17.0,2.2,18.0,34.0,12.61,5.52
2018,10,3,16,45,199.0,20.0,2.2,17.9,54.0,15.73,8.21
2018,10,3,17,0,331.0,23.0,2.2,17.8,74.0,20.55,12.19
2018,10,3,17,15,285.0,22.0,2.1,17.55,54.0,17.96,9.26
2018,10,3,17,30,239.0,21.0,2.0,17.3,34.0,17.39,0.0
2018,10,3,17,45,119.5,10.5,1.9,17.1,17.0,8.26,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,6,15,89.5,10.0,1.8,15.35,16.0,65.82,0.0
2018,10,4,6,30,179.0,20.0,1.9,15.5,32.0,184.78,86.69
2018,10,4,6,45,137.5,27.5,2.05,15.6,41.5,172.17,136.35
2018,10,4,7,0,96.0,35.0,2.2,15.7,51.0,131.63,107.18
2018,10,4,7,15,48.5,41.0,2.2,15.85,49.0,86.66,69.55
2018,10,4,7,30,1.0,47.0,2.2,16.0,47.0,36.81,25.79
2018,10,4,7,45,0.5,40.5,2.25,16.1,40.5,31.37,21.19
2018,10,4,8,0,0.0,34.0,2.3,16.2,34.0,25.94,16.5
2018,10,4,8,15,0.0,48.5,2.4,16.3,48.5,37.1,25.92
2018,10,4,8,30,0.0,63.0,2.5,16.4,63.0,48.3,35.27
2018,10,4,8,45,0.5,67.5,2.55,16.5,68.0,52.29,38.51
2018,10,4,9,0,1.0,72.0,2.6,16.6,73.0,56.31,41.75
2018,10,4,9,15,16.0,148.0,2.75,16.7,157.5,137.78,109.64
2018,10,4,9,30,31.0,224.0,2.9,16.8,242.0,249.23,199.66
2018,10,4,9,45,43.0,246.5,3.0,16.85,273.0,283.16,226.26
2018,10,4,10,0,55.0,269.0,3.1,16.9,304.0,316.53,252.37
2018,10,4,10,15,57.5,276.0,3.25,16.9,314.0,322.07,256.34
2018,10,4,10,30,60.0,283.0,3.4,16.9,324.0,327.45,260.31
2018,10,4,10,45,62.0,285.5,3.55,16.95,329.0,327.26,259.93
2018,10,4,11,0,64.0,288.0,3.7,17.0,334.0,326.93,259.48
2018,10,4,11,15,95.0,318.5,3.85,17.0,388.0,382.33,303.26
2018,10,4,11,30,126.0,349.0,4.0,17.0,442.0,455.34,359.55
2018,10,4,11,45,106.5,338.5,4.1,17.0,417.5,398.6,315.28
2018,10,4,12,0,87.0,328.0,4.2,17.0,393.0,363.86,287.99
2018,10,4,12,15,67.5,318.0,4.35,16.95,368.0,331.34,262.34
2018,10,4,12,30,48.0,308.0,4.5,16.9,343.0,300.7,238.0
2018,10,4,12,45,42.0,297.0,4.6,16.85,327.5,280.77,222.34
2018,10,4,13,0,36.0,286.0,4.7,16.8,312.0,261.72,207.3
2018,10,4,13,15,33.5,275.5,4.7,16.7,299.0,246.1,195.0
2018,10,4,13,30,31.0,265.0,4.7,16.6,286.0,230.98,183.06
2018,10,4,13,45,211.0,224.5,4.7,16.55,358.5,295.67,235.04
2018,10,4,14,0,391.0,184.0,4.7,16.5,431.0,330.76,260.06
2018,10,4,14,15,585.5,140.0,4.65,16.45,487.5,343.05,263.28
2018,10,4,14,30,780.0,96.0,4.6,16.4,544.0,329.12,241.82
2018,10,4,14,45,768.5,91.5,4.5,16.3,507.0,269.01,187.45
2018,10,4,15,0,757.0,87.0,4.4,16.2,470.0,209.71,135.47
2018,10,4,15,15,747.0,81.0,4.4,16.2,430.0,150.46,88.75
2018,10,4,15,30,737.0,75.0,4.4,16.2,390.0,92.32,55.32
2018,10,4,15,45,721.5,68.5,4.3,16.05,346.5,60.71,48.17
2018,10,4,16,0,706.0,62.0,4.2,15.9,303.0,55.69,43.89
2018,10,4,16,15,666.0,57.0,4.25,15.7,255.0,51.36,40.12
2018,10,4,16,30,626.0,52.0,4.3,15.5,207.0,47.02,36.21
2018,10,4,16,45,554.5,45.5,4.3,15.3,159.5,37.9,27.91
2018,10,4,17,0,483.0,39.0,4.3,15.1,112.0,32.48,22.7
2018,10,4,17,15,350.5,30.5,4.3,14.9,72.5,25.25,15.22
2018,10,4,17,30,218.0,22.0,4.3,14.7,33.0,18.3,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.45,16.5,8.65,0.0
2018,10,4,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,13.05,20.5,100.9,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.4,41.0,258.57,103.76
2018,10,5,6,45,408.5,31.5,3.0,13.75,83.5,389.73,311.45
2018,10,5,7,0,534.0,40.0,3.0,14.1,126.0,516.1,422.35
2018,10,5,7,15,607.0,44.5,2.8,14.3,175.5,596.01,488.76
2018,10,5,7,30,680.0,49.0,2.6,14.5,225.0,687.33,559.64
2018,10,5,7,45,722.0,52.5,2.4,14.65,274.5,751.66,606.32
2018,10,5,8,0,764.0,56.0,2.2,14.8,324.0,815.69,650.18
2018,10,5,8,15,792.5,59.0,2.2,15.05,372.0,865.29,683.13
2018,10,5,8,30,821.0,62.0,2.2,15.3,420.0,901.62,705.84
2018,10,5,8,45,841.0,64.5,2.2,15.5,464.0,937.42,727.91
2018,10,5,9,0,861.0,67.0,2.2,15.7,508.0,970.31,747.62
2018,10,5,9,15,720.5,115.0,2.25,15.95,503.5,913.63,706.18
2018,10,5,9,30,580.0,163.0,2.3,16.2,499.0,826.52,643.96
2018,10,5,9,45,699.0,134.5,2.3,16.4,563.0,914.35,704.3
2018,10,5,10,0,818.0,106.0,2.3,16.6,627.0,989.31,752.64
2018,10,5,10,15,867.5,92.0,2.2,16.85,665.0,1000.27,756.1
2018,10,5,10,30,917.0,78.0,2.1,17.1,703.0,1020.15,766.21
2018,10,5,10,45,921.5,79.0,2.0,17.3,721.5,1008.49,755.52
2018,10,5,11,0,926.0,80.0,1.9,17.5,740.0,992.78,742.71
2018,10,5,11,15,906.5,90.0,1.9,17.7,745.0,960.62,720.49
2018,10,5,11,30,887.0,100.0,1.9,17.9,750.0,925.23,696.32
2018,10,5,11,45,829.5,126.0,1.85,18.15,736.0,881.28,665.67
2018,10,5,12,0,772.0,152.0,1.8,18.4,722.0,824.41,626.18
2018,10,5,12,15,717.0,175.5,1.95,18.45,702.0,773.5,591.52
2018,10,5,12,30,662.0,199.0,2.1,18.5,682.0,716.64,550.87
2018,10,5,12,45,685.0,179.0,2.3,18.55,671.5,677.76,524.1
2018,10,5,13,0,708.0,159.0,2.5,18.6,661.0,634.77,493.08
2018,10,5,13,15,806.0,119.0,2.75,18.65,675.0,614.02,477.91
2018,10,5,13,30,904.0,79.0,3.0,18.7,689.0,580.81,451.53
2018,10,5,13,45,894.5,78.0,3.3,18.7,661.0,521.5,403.36
2018,10,5,14,0,885.0,77.0,3.6,18.7,633.0,461.44,352.78
2018,10,5,14,15,873.5,75.0,3.75,18.6,598.5,399.25,298.71
2018,10,5,14,30,862.0,73.0,3.9,18.5,564.0,337.11,243.31
2018,10,5,14,45,845.5,71.5,4.05,18.35,524.5,274.43,187.29
2018,10,5,15,0,829.0,70.0,4.2,18.2,485.0,212.89,133.9
2018,10,5,15,15,796.5,69.5,4.2,18.2,438.5,146.88,83.13
2018,10,5,15,30,764.0,69.0,4.2,18.2,392.0,88.73,51.52
2018,10,5,15,45,731.5,65.0,4.5,17.8,344.0,58.25,45.69
2018,10,5,16,0,699.0,61.0,4.8,17.4,296.0,54.82,42.86
2018,10,5,16,15,624.0,59.5,4.95,17.1,243.5,48.8,37.62
2018,10,5,16,30,549.0,58.0,5.1,16.8,191.0,47.19,36.14
2018,10,5,16,45,481.0,48.5,5.25,16.45,145.0,39.67,29.28
2018,10,5,17,0,413.0,39.0,5.4,16.1,99.0,32.09,22.17
2018,10,5,17,15,301.0,29.0,5.45,15.8,63.5,23.85,13.66
2018,10,5,17,30,189.0,19.0,5.5,15.5,28.0,15.69,0.0
2018,10,5,17,45,94.5,9.5,5.55,15.15,14.0,7.47,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,14.2,18.5,93.83,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.5,37.0,241.93,72.06
2018,10,6,6,45,383.0,29.0,4.3,14.8,77.0,368.38,293.43
2018,10,6,7,0,503.0,37.0,4.5,15.1,117.0,488.27,401.48
2018,10,6,7,15,469.5,46.5,4.5,15.35,142.0,492.32,409.54
2018,10,6,7,30,436.0,56.0,4.5,15.6,167.0,492.34,411.63
2018,10,6,7,45,495.5,63.0,4.55,15.8,215.0,568.63,473.08
2018,10,6,8,0,555.0,70.0,4.6,16.0,263.0,646.76,533.46
2018,10,6,8,15,593.5,77.0,4.65,16.25,310.0,705.79,577.2
2018,10,6,8,30,632.0,84.0,4.7,16.5,357.0,764.09,619.33
2018,10,6,8,45,692.5,87.5,4.75,16.75,415.5,838.18,672.24
2018,10,6,9,0,753.0,91.0,4.8,17.0,474.0,905.35,718.81
2018,10,6,9,15,808.0,86.5,4.8,17.25,526.5,960.77,755.73
2018,10,6,9,30,863.0,82.0,4.8,17.5,579.0,1000.29,780.88
2018,10,6,9,45,895.5,78.0,4.8,17.75,620.0,1026.77,796.77
2018,10,6,10,0,928.0,74.0,4.8,18.0,661.0,1049.38,810.05
2018,10,6,10,15,936.0,75.0,4.85,18.2,688.0,1049.15,808.22
2018,10,6,10,30,944.0,76.0,4.9,18.4,715.0,1044.71,803.83
2018,10,6,10,45,949.0,77.0,4.9,18.55,734.5,1033.06,794.37
2018,10,6,11,0,954.0,78.0,4.9,18.7,754.0,1017.25,782.26
2018,10,6,11,15,957.0,78.0,4.95,18.85,765.5,994.27,765.75
2018,10,6,11,30,960.0,78.0,5.0,19.0,777.0,967.34,746.6
2018,10,6,11,45,960.5,78.5,5.05,19.1,780.5,934.92,723.77
2018,10,6,12,0,961.0,79.0,5.1,19.2,784.0,898.9,698.36
2018,10,6,12,15,959.0,79.0,5.15,19.25,778.5,856.91,668.71
2018,10,6,12,30,957.0,79.0,5.2,19.3,773.0,811.85,636.66
2018,10,6,12,45,953.0,78.5,5.25,19.4,759.5,762.02,600.57
2018,10,6,13,0,949.0,78.0,5.3,19.5,746.0,709.75,559.7
2018,10,6,13,15,942.5,77.5,5.35,19.55,725.0,653.74,515.06
2018,10,6,13,30,936.0,77.0,5.4,19.6,704.0,596.04,467.84
2018,10,6,13,45,926.5,76.0,5.45,19.65,675.0,534.93,416.58
2018,10,6,14,0,917.0,75.0,5.5,19.7,646.0,473.0,363.11
2018,10,6,14,15,905.0,73.5,5.6,19.7,611.0,409.15,306.77
2018,10,6,14,30,893.0,72.0,5.7,19.7,576.0,345.33,249.26
2018,10,6,14,45,876.5,70.0,5.8,19.65,535.0,280.29,190.76
2018,10,6,15,0,860.0,68.0,5.9,19.6,494.0,216.4,135.14
2018,10,6,15,15,837.5,65.5,5.9,19.6,448.5,152.82,86.12
2018,10,6,15,30,815.0,63.0,5.9,19.6,403.0,86.3,48.36
2018,10,6,15,45,782.5,60.0,6.05,19.35,354.0,55.3,42.85
2018,10,6,16,0,750.0,57.0,6.2,19.1,305.0,52.44,40.48
2018,10,6,16,15,701.5,53.0,6.2,18.7,254.5,48.62,37.19
2018,10,6,16,30,653.0,49.0,6.2,18.3,204.0,44.85,33.83
2018,10,6,16,45,574.0,43.5,6.25,17.9,155.5,39.63,29.01
2018,10,6,17,0,495.0,38.0,6.3,17.5,107.0,31.82,21.71
2018,10,6,17,15,345.5,28.5,6.3,17.15,67.0,23.67,12.99
2018,10,6,17,30,196.0,19.0,6.3,16.8,27.0,14.95,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.45,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,16.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.65,19.5,109.36,0.0
2018,10,7,6,30,310.0,21.0,5.0,16.0,39.0,273.39,46.4
2018,10,7,6,45,444.0,28.5,5.2,16.3,82.5,404.04,318.41
2018,10,7,7,0,578.0,36.0,5.4,16.6,126.0,539.28,440.47
2018,10,7,7,15,646.0,41.0,5.55,16.85,176.0,625.59,514.58
2018,10,7,7,30,714.0,46.0,5.7,17.1,226.0,714.4,586.82
2018,10,7,7,45,757.0,49.5,5.85,17.35,277.0,780.54,638.45
2018,10,7,8,0,800.0,53.0,6.0,17.6,328.0,836.07,680.0
2018,10,7,8,15,828.0,55.5,5.95,17.85,376.5,884.64,714.01
2018,10,7,8,30,856.0,58.0,5.9,18.1,425.0,931.35,745.61
2018,10,7,8,45,875.0,60.5,5.85,18.35,470.0,966.72,768.19
2018,10,7,9,0,894.0,63.0,5.8,18.6,515.0,999.01,788.21
2018,10,7,9,15,908.0,65.0,5.75,18.9,555.0,1022.11,801.28
2018,10,7,9,30,922.0,67.0,5.7,19.2,595.0,1041.47,811.69
2018,10,7,9,45,931.5,69.0,5.65,19.45,628.5,1052.26,816.27
2018,10,7,10,0,941.0,71.0,5.6,19.7,662.0,1058.92,818.15
2018,10,7,10,15,948.0,72.5,5.5,19.95,689.0,1058.19,814.65
2018,10,7,10,30,955.0,74.0,5.4,20.2,716.0,1053.2,808.44
2018,10,7,10,45,959.0,74.5,5.35,20.45,735.0,1039.76,797.01
2018,10,7,11,0,963.0,75.0,5.3,20.7,754.0,1022.18,782.97
2018,10,7,11,15,964.0,76.0,5.2,20.9,764.5,998.26,764.5
2018,10,7,11,30,965.0,77.0,5.1,21.1,775.0,970.43,743.54
2018,10,7,11,45,964.0,77.5,5.05,21.25,777.5,936.5,718.97
2018,10,7,12,0,963.0,78.0,5.0,21.4,780.0,899.07,692.02
2018,10,7,12,15,958.5,79.0,4.95,21.5,774.0,856.03,661.23
2018,10,7,12,30,954.0,80.0,4.9,21.6,768.0,810.11,628.31
2018,10,7,12,45,946.5,81.5,4.85,21.75,754.0,759.89,591.71
2018,10,7,13,0,939.0,83.0,4.8,21.9,740.0,707.49,550.8
2018,10,7,13,15,933.5,82.0,4.8,21.95,719.0,652.01,507.14
2018,10,7,13,30,928.0,81.0,4.8,22.0,698.0,594.77,460.92
2018,10,7,13,45,919.0,80.0,4.85,22.05,669.5,534.27,410.98
2018,10,7,14,0,910.0,79.0,4.9,22.1,641.0,472.91,358.78
2018,10,7,14,15,899.0,76.5,4.9,22.1,606.0,408.9,303.05
2018,10,7,14,30,888.0,74.0,4.9,22.1,571.0,344.86,246.11
2018,10,7,14,45,873.5,71.5,4.95,22.1,530.5,280.19,188.6
2018,10,7,15,0,859.0,69.0,5.0,22.1,490.0,216.43,133.72
2018,10,7,15,15,836.5,66.5,5.0,22.1,444.5,152.9,85.39
2018,10,7,15,30,814.0,64.0,5.0,22.1,399.0,86.55,48.31
2018,10,7,15,45,784.0,60.0,4.9,21.9,350.0,55.32,42.41
2018,10,7,16,0,754.0,56.0,4.8,21.7,301.0,51.71,39.41
2018,10,7,16,15,708.0,51.5,4.55,21.3,251.0,47.49,35.81
2018,10,7,16,30,662.0,47.0,4.3,20.9,201.0,43.28,32.08
2018,10,7,16,45,585.0,40.5,4.05,20.5,152.0,37.17,26.52
2018,10,7,17,0,508.0,34.0,3.8,20.1,103.0,31.14,20.81
2018,10,7,17,15,358.5,25.5,3.7,19.6,64.0,21.24,10.43
2018,10,7,17,30,209.0,17.0,3.6,19.1,25.0,13.38,0.0
2018,10,7,17,45,104.5,8.5,3.55,18.65,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,16.3,18.0,103.97,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.7,36.0,260.15,1.0
2018,10,8,6,45,428.0,27.5,3.6,17.05,78.0,391.81,304.13
2018,10,8,7,0,562.0,35.0,3.7,17.4,120.0,526.2,424.7
2018,10,8,7,15,631.5,39.5,3.85,17.7,169.0,612.33,497.2
2018,10,8,7,30,701.0,44.0,4.0,18.0,218.0,701.07,567.75
2018,10,8,7,45,743.5,47.5,4.15,18.3,268.0,766.18,617.22
2018,10,8,8,0,786.0,51.0,4.3,18.6,318.0,820.68,656.78
2018,10,8,8,15,814.0,53.5,4.35,18.95,366.0,868.88,689.78
2018,10,8,8,30,842.0,56.0,4.4,19.3,414.0,915.26,720.59
2018,10,8,8,45,862.0,58.0,4.5,19.6,458.0,950.64,743.48
2018,10,8,9,0,882.0,60.0,4.6,19.9,502.0,983.06,764.06
2018,10,8,9,15,896.0,61.5,4.55,20.15,541.0,1005.37,776.26
2018,10,8,9,30,910.0,63.0,4.5,20.4,580.0,1024.02,785.93
2018,10,8,9,45,919.5,64.0,4.45,20.65,612.5,1033.51,789.37
2018,10,8,10,0,929.0,65.0,4.4,20.9,645.0,1038.99,790.47
2018,10,8,10,15,936.0,66.0,4.35,21.15,671.5,1037.81,787.25
2018,10,8,10,30,943.0,67.0,4.3,21.4,698.0,1032.44,781.43
2018,10,8,10,45,948.0,68.0,4.2,21.6,717.0,1020.9,771.49
2018,10,8,11,0,953.0,69.0,4.1,21.8,736.0,1005.2,758.97
2018,10,8,11,15,955.0,69.5,4.0,21.95,747.0,981.97,741.69
2018,10,8,11,30,957.0,70.0,3.9,22.1,758.0,954.85,721.96
2018,10,8,11,45,957.5,70.0,3.8,22.25,761.0,922.06,698.49
2018,10,8,12,0,958.0,70.0,3.7,22.4,764.0,885.72,672.66
2018,10,8,12,15,956.5,70.0,3.65,22.5,759.0,844.37,643.76
2018,10,8,12,30,955.0,70.0,3.6,22.6,754.0,799.94,612.63
2018,10,8,12,45,951.0,70.0,3.55,22.65,741.0,750.86,578.14
2018,10,8,13,0,947.0,70.0,3.5,22.7,728.0,699.33,538.93
2018,10,8,13,15,940.5,70.0,3.5,22.65,707.0,644.07,496.3
2018,10,8,13,30,934.0,70.0,3.5,22.6,686.0,587.1,451.11
2018,10,8,13,45,925.0,69.0,3.55,22.6,658.0,526.5,401.79
2018,10,8,14,0,916.0,68.0,3.6,22.6,630.0,465.04,350.15
2018,10,8,14,15,903.0,67.0,3.65,22.45,595.0,401.49,295.53
2018,10,8,14,30,890.0,66.0,3.7,22.3,560.0,338.1,239.72
2018,10,8,14,45,873.0,64.5,3.75,22.15,519.5,273.74,182.95
2018,10,8,15,0,856.0,63.0,3.8,22.0,479.0,210.58,128.96
2018,10,8,15,15,833.0,61.0,3.8,22.0,434.0,147.8,81.4
2018,10,8,15,30,810.0,59.0,3.8,22.0,389.0,87.48,49.4
2018,10,8,15,45,776.0,56.5,3.85,21.55,340.5,52.53,40.08
2018,10,8,16,0,742.0,54.0,3.9,21.1,292.0,49.98,38.02
2018,10,8,16,15,691.0,50.0,3.9,20.55,242.0,46.07,34.69
2018,10,8,16,30,640.0,46.0,3.9,20.0,192.0,42.24,31.28
2018,10,8,16,45,557.5,40.0,3.9,19.45,144.0,36.54,26.06
2018,10,8,17,0,475.0,34.0,3.9,18.9,96.0,28.5,18.59
2018,10,8,17,15,318.0,25.0,3.9,18.3,58.5,20.72,9.42
2018,10,8,17,30,161.0,16.0,3.9,17.7,21.0,12.59,0.0
2018,10,8,17,45,80.5,8.0,3.9,17.1,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,9,6,15,91.0,9.0,0.3,13.9,13.5,66.71,0.0
2018,10,9,6,30,182.0,18.0,0.4,14.1,27.0,178.74,0.0
2018,10,9,6,45,282.5,26.0,0.5,14.3,59.0,291.68,224.23
2018,10,9,7,0,383.0,34.0,0.6,14.5,91.0,391.43,315.58
2018,10,9,7,15,316.0,39.5,0.7,14.75,98.5,356.11,292.31
2018,10,9,7,30,249.0,45.0,0.8,15.0,106.0,301.85,251.18
2018,10,9,7,45,130.5,66.5,0.95,15.25,99.0,210.15,175.02
2018,10,9,8,0,12.0,88.0,1.1,15.5,92.0,83.51,65.7
2018,10,9,8,15,15.5,106.5,1.1,15.85,112.5,103.86,82.89
2018,10,9,8,30,19.0,125.0,1.1,16.2,133.0,124.2,99.52
2018,10,9,8,45,29.0,158.5,1.1,16.55,172.0,184.68,148.79
2018,10,9,9,0,39.0,192.0,1.1,16.9,211.0,231.37,185.64
2018,10,9,9,15,78.5,218.0,1.05,17.25,261.0,298.56,238.95
2018,10,9,9,30,118.0,244.0,1.0,17.6,311.0,389.69,308.45
2018,10,9,9,45,270.5,227.0,0.9,18.0,391.5,545.27,426.11
2018,10,9,10,0,423.0,210.0,0.8,18.4,472.0,702.08,536.42
2018,10,9,10,15,518.5,197.5,0.8,18.75,532.5,777.21,586.17
2018,10,9,10,30,614.0,185.0,0.8,19.1,593.0,858.81,638.89
2018,10,9,10,45,475.0,234.0,0.75,19.45,555.0,750.18,560.12
2018,10,9,11,0,336.0,283.0,0.7,19.8,517.0,630.27,474.23
2018,10,9,11,15,311.0,299.0,0.95,19.8,518.0,609.81,462.43
2018,10,9,11,30,286.0,315.0,1.2,19.8,519.0,588.63,448.39
2018,10,9,11,45,271.0,325.0,1.45,19.85,519.0,569.72,435.71
2018,10,9,12,0,256.0,335.0,1.7,19.9,519.0,550.24,422.2
2018,10,9,12,15,240.5,334.5,2.0,19.75,506.5,503.44,389.23
2018,10,9,12,30,225.0,334.0,2.3,19.6,494.0,475.0,368.92
2018,10,9,12,45,215.5,328.5,2.55,19.4,479.5,446.84,348.36
2018,10,9,13,0,206.0,323.0,2.8,19.2,465.0,419.1,327.69
2018,10,9,13,15,306.5,280.0,3.05,19.0,484.5,436.35,342.23
2018,10,9,13,30,407.0,237.0,3.3,18.8,504.0,441.43,346.07
2018,10,9,13,45,443.0,218.5,3.5,18.55,497.5,413.69,323.31
2018,10,9,14,0,479.0,200.0,3.7,18.3,491.0,381.46,295.89
2018,10,9,14,15,673.0,138.5,3.8,18.05,522.0,373.38,283.06
2018,10,9,14,30,867.0,77.0,3.9,17.8,553.0,339.77,246.03
