Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,45,849.0,74.5,4.0,17.6,512.0,275.53,188.6
2018,10,9,15,0,831.0,72.0,4.1,17.4,471.0,208.93,131.11
2018,10,9,15,15,724.0,77.0,4.1,17.4,400.5,142.8,83.41
2018,10,9,15,30,617.0,82.0,4.1,17.4,330.0,85.18,52.77
2018,10,9,15,45,576.5,74.0,3.9,16.95,282.5,57.94,45.64
2018,10,9,16,0,536.0,66.0,3.7,16.5,235.0,52.19,40.72
2018,10,9,16,15,457.5,59.5,3.65,16.15,186.0,47.0,36.16
2018,10,9,16,30,379.0,53.0,3.6,15.8,137.0,41.91,31.54
2018,10,9,16,45,358.0,43.5,3.6,15.45,106.5,34.98,25.12
2018,10,9,17,0,337.0,34.0,3.6,15.1,76.0,27.79,18.23
2018,10,9,17,15,218.5,23.0,3.65,14.8,45.5,18.76,7.29
2018,10,9,17,30,100.0,12.0,3.7,14.5,15.0,9.44,0.0
2018,10,9,17,45,50.0,6.0,3.8,14.2,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,15,63.5,9.5,0.7,13.1,12.5,49.17,0.0
2018,10,10,6,30,127.0,19.0,0.8,13.2,25.0,139.26,0.0
2018,10,10,6,45,186.5,31.0,0.95,13.35,52.0,223.71,171.29
2018,10,10,7,0,246.0,43.0,1.1,13.5,79.0,290.26,237.91
2018,10,10,7,15,268.0,56.5,1.1,13.6,109.5,333.76,277.08
2018,10,10,7,30,290.0,70.0,1.1,13.7,140.0,378.27,314.85
2018,10,10,7,45,421.5,79.0,1.1,13.85,206.0,515.67,423.95
2018,10,10,8,0,553.0,88.0,1.1,14.0,272.0,670.56,538.99
2018,10,10,8,15,656.0,82.5,1.05,14.2,333.0,775.56,611.07
2018,10,10,8,30,759.0,77.0,1.0,14.4,394.0,875.08,676.35
2018,10,10,8,45,784.5,79.5,0.95,14.6,438.0,915.41,699.11
2018,10,10,9,0,810.0,82.0,0.9,14.8,482.0,952.94,720.2
2018,10,10,9,15,778.0,96.5,0.8,15.05,505.5,943.75,709.05
2018,10,10,9,30,746.0,111.0,0.7,15.3,529.0,937.18,700.49
2018,10,10,9,45,581.5,166.5,0.6,15.6,504.0,830.88,626.0
2018,10,10,10,0,417.0,222.0,0.5,15.9,479.0,709.51,538.32
2018,10,10,10,15,628.0,164.0,0.5,16.15,569.5,862.25,644.95
2018,10,10,10,30,839.0,106.0,0.5,16.4,660.0,987.97,722.16
2018,10,10,10,45,876.5,96.0,0.5,16.65,689.0,983.34,715.59
2018,10,10,11,0,914.0,86.0,0.5,16.9,718.0,987.08,716.68
2018,10,10,11,15,916.0,86.5,0.8,17.05,728.5,964.33,707.92
2018,10,10,11,30,918.0,87.0,1.1,17.2,739.0,937.85,696.08
2018,10,10,11,45,756.5,148.0,1.35,17.35,686.5,844.69,637.68
2018,10,10,12,0,595.0,209.0,1.6,17.5,634.0,736.68,564.12
2018,10,10,12,15,428.5,254.0,1.85,17.5,559.0,609.73,472.75
2018,10,10,12,30,262.0,299.0,2.1,17.5,484.0,485.38,379.49
2018,10,10,12,45,422.5,249.0,2.3,17.55,541.0,548.25,429.91
2018,10,10,13,0,583.0,199.0,2.5,17.6,598.0,587.04,459.84
2018,10,10,13,15,736.0,142.5,2.7,17.5,631.0,592.64,464.23
2018,10,10,13,30,889.0,86.0,2.9,17.4,664.0,576.3,450.6
2018,10,10,13,45,795.5,110.0,3.1,17.3,610.5,500.45,389.61
2018,10,10,14,0,702.0,134.0,3.3,17.2,557.0,428.38,330.8
2018,10,10,14,15,741.0,113.0,3.5,17.0,537.0,377.17,285.62
2018,10,10,14,30,780.0,92.0,3.7,16.8,517.0,323.3,236.2
2018,10,10,14,45,787.0,85.5,3.9,16.65,486.5,266.18,184.07
2018,10,10,15,0,794.0,79.0,4.1,16.5,456.0,207.57,132.1
2018,10,10,15,15,768.0,76.0,4.1,16.5,411.5,146.67,85.18
2018,10,10,15,30,742.0,73.0,4.1,16.5,367.0,88.89,53.59
2018,10,10,15,45,700.5,69.5,4.25,15.85,319.0,61.36,48.87
2018,10,10,16,0,659.0,66.0,4.4,15.2,271.0,53.88,42.44
2018,10,10,16,15,598.0,61.0,4.3,14.9,222.0,49.79,38.81
2018,10,10,16,30,537.0,56.0,4.2,14.6,173.0,45.8,35.12
2018,10,10,16,45,445.5,47.5,4.05,14.3,127.5,38.9,28.64
2018,10,10,17,0,354.0,39.0,3.9,14.0,82.0,32.12,21.9
2018,10,10,17,15,221.5,26.5,3.75,13.8,49.0,21.85,8.03
2018,10,10,17,30,89.0,14.0,3.6,13.6,16.0,11.02,0.0
2018,10,10,17,45,44.5,7.0,3.4,13.45,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,2.5,0.95,13.1,2.5,1.97,0.0
2018,10,11,6,30,0.0,5.0,1.0,13.2,5.0,3.78,0.0
2018,10,11,6,45,0.0,11.0,1.05,13.25,11.0,8.34,0.85
2018,10,11,7,0,0.0,17.0,1.1,13.3,17.0,12.92,5.22
2018,10,11,7,15,0.0,25.5,1.05,13.4,25.5,19.41,10.98
2018,10,11,7,30,0.0,34.0,1.0,13.5,34.0,25.93,16.71
2018,10,11,7,45,0.0,49.0,1.0,13.6,49.0,37.48,26.69
2018,10,11,8,0,0.0,64.0,1.0,13.7,64.0,49.07,36.59
2018,10,11,8,15,0.5,86.0,0.95,13.95,86.0,69.07,53.51
2018,10,11,8,30,1.0,108.0,0.9,14.2,108.0,89.61,70.6
2018,10,11,8,45,65.5,134.5,0.85,14.45,166.5,193.3,158.9
2018,10,11,9,0,130.0,161.0,0.8,14.7,225.0,308.6,252.13
2018,10,11,9,15,308.0,161.0,0.75,15.0,328.0,510.86,409.99
2018,10,11,9,30,486.0,161.0,0.7,15.3,431.0,718.83,558.85
2018,10,11,9,45,658.0,130.5,0.65,15.65,519.5,868.87,655.75
2018,10,11,10,0,830.0,100.0,0.6,16.0,608.0,994.8,732.21
2018,10,11,10,15,839.5,101.5,0.55,16.4,634.0,996.52,727.73
2018,10,11,10,30,849.0,103.0,0.5,16.8,660.0,994.26,722.98
2018,10,11,10,45,855.5,104.5,0.4,17.15,679.0,985.03,713.08
2018,10,11,11,0,862.0,106.0,0.3,17.5,698.0,959.38,693.3
2018,10,11,11,15,866.5,106.0,0.35,17.85,709.5,939.26,680.73
2018,10,11,11,30,871.0,106.0,0.4,18.2,721.0,915.47,665.82
2018,10,11,11,45,873.0,106.0,0.4,18.5,724.5,885.91,646.38
2018,10,11,12,0,875.0,106.0,0.4,18.8,728.0,853.01,624.87
2018,10,11,12,15,877.0,104.0,0.6,18.95,723.5,814.9,603.89
2018,10,11,12,30,879.0,102.0,0.8,19.1,719.0,773.76,580.09
2018,10,11,12,45,879.5,99.5,1.0,19.25,707.0,728.21,551.16
2018,10,11,13,0,880.0,97.0,1.2,19.4,695.0,680.1,518.04
2018,10,11,13,15,874.0,96.0,1.4,19.4,675.0,627.07,479.91
2018,10,11,13,30,868.0,95.0,1.6,19.4,655.0,572.49,438.75
2018,10,11,13,45,859.0,93.0,1.8,19.4,627.0,514.23,392.9
2018,10,11,14,0,850.0,91.0,2.0,19.4,599.0,455.71,344.79
2018,10,11,14,15,836.5,89.0,2.15,19.25,565.0,393.59,292.17
2018,10,11,14,30,823.0,87.0,2.3,19.1,531.0,331.89,238.37
2018,10,11,14,45,805.0,84.0,2.45,19.0,491.0,268.95,183.2
2018,10,11,15,0,787.0,81.0,2.6,18.9,451.0,207.58,130.84
2018,10,11,15,15,760.5,77.5,2.6,18.9,406.5,146.7,84.62
2018,10,11,15,30,734.0,74.0,2.6,18.9,362.0,89.02,53.48
2018,10,11,15,45,696.0,69.5,2.95,18.45,314.0,61.33,48.33
2018,10,11,16,0,658.0,65.0,3.3,18.0,266.0,53.17,41.33
2018,10,11,16,15,601.5,59.0,3.5,17.55,217.5,48.36,37.12
2018,10,11,16,30,545.0,53.0,3.7,17.1,169.0,43.58,32.77
2018,10,11,16,45,455.5,45.0,3.9,16.65,124.0,37.02,26.65
2018,10,11,17,0,366.0,37.0,4.1,16.2,79.0,30.58,20.22
2018,10,11,17,15,230.5,24.5,4.25,15.7,46.5,20.23,5.05
2018,10,11,17,30,95.0,12.0,4.4,15.2,14.0,9.44,0.0
2018,10,11,17,45,47.5,6.0,4.55,14.75,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.6,12.5,7.08,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.8,25.0,131.65,0.0
2018,10,12,6,45,304.0,29.0,1.65,14.05,63.0,313.42,234.04
2018,10,12,7,0,441.0,40.0,1.7,14.3,101.0,447.62,361.58
2018,10,12,7,15,520.5,46.5,1.7,14.6,147.5,539.23,438.32
2018,10,12,7,30,600.0,53.0,1.7,14.9,194.0,634.84,513.57
2018,10,12,7,45,650.0,58.5,1.7,15.25,243.0,705.64,566.3
2018,10,12,8,0,700.0,64.0,1.7,15.6,292.0,770.84,612.42
2018,10,12,8,15,734.0,67.5,1.75,16.1,339.0,824.7,648.65
2018,10,12,8,30,768.0,71.0,1.8,16.6,386.0,876.85,682.52
2018,10,12,8,45,792.0,73.5,1.8,17.05,429.5,915.6,705.79
2018,10,12,9,0,816.0,76.0,1.8,17.5,473.0,951.54,726.75
2018,10,12,9,15,838.0,77.0,1.8,18.05,513.0,980.3,742.3
2018,10,12,9,30,860.0,78.0,1.8,18.6,553.0,993.06,747.15
2018,10,12,9,45,878.5,77.0,1.75,19.2,587.0,1008.53,753.2
2018,10,12,10,0,897.0,76.0,1.7,19.8,621.0,1020.21,756.76
2018,10,12,10,15,906.0,77.0,1.65,20.25,647.5,1020.76,753.68
2018,10,12,10,30,915.0,78.0,1.6,20.7,674.0,1017.24,748.29
2018,10,12,10,45,920.5,79.0,1.55,21.15,693.0,1006.14,738.27
2018,10,12,11,0,926.0,80.0,1.5,21.6,712.0,991.01,725.95
2018,10,12,11,15,929.0,80.5,1.5,21.95,723.0,968.93,710.43
2018,10,12,11,30,932.0,81.0,1.5,22.3,734.0,943.03,692.63
2018,10,12,11,45,933.0,81.0,1.5,22.6,737.0,911.09,671.14
2018,10,12,12,0,934.0,81.0,1.5,22.9,740.0,875.67,647.43
2018,10,12,12,15,933.0,81.0,1.65,23.0,735.5,835.32,622.54
2018,10,12,12,30,932.0,81.0,1.8,23.1,731.0,791.95,595.08
2018,10,12,12,45,929.0,80.5,1.95,23.2,718.0,743.82,563.32
2018,10,12,13,0,926.0,80.0,2.1,23.3,705.0,693.25,526.96
2018,10,12,13,15,920.0,79.0,2.35,23.15,684.0,638.17,486.95
2018,10,12,13,30,914.0,78.0,2.6,23.0,663.0,581.44,443.86
2018,10,12,13,45,905.0,77.0,2.8,22.85,635.0,521.83,396.54
2018,10,12,14,0,896.0,76.0,3.0,22.7,607.0,461.4,346.65
2018,10,12,14,15,883.5,74.0,3.15,22.45,572.5,398.24,292.94
2018,10,12,14,30,871.0,72.0,3.3,22.2,538.0,335.26,237.9
2018,10,12,14,45,853.5,70.0,3.45,22.0,497.5,271.5,181.94
2018,10,12,15,0,836.0,68.0,3.6,21.8,457.0,209.04,128.77
2018,10,12,15,15,811.0,65.0,3.6,21.8,411.5,142.15,78.11
2018,10,12,15,30,786.0,62.0,3.6,21.8,366.0,81.88,46.1
2018,10,12,15,45,751.5,59.0,3.85,21.0,318.5,54.03,41.51
2018,10,12,16,0,717.0,56.0,4.1,20.2,271.0,51.2,39.23
2018,10,12,16,15,665.0,51.0,4.1,19.6,222.0,46.59,35.24
2018,10,12,16,30,613.0,46.0,4.1,19.0,173.0,42.03,31.11
2018,10,12,16,45,524.5,39.0,4.15,18.4,126.5,32.71,22.66
2018,10,12,17,0,436.0,32.0,4.2,17.8,80.0,26.79,16.72
2018,10,12,17,15,272.0,21.0,4.15,17.35,46.0,17.4,1.22
2018,10,12,17,30,108.0,10.0,4.1,16.9,12.0,7.87,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.4,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,6,15,83.0,8.0,1.25,13.8,11.0,0.0,0.0
2018,10,13,6,30,166.0,16.0,1.2,14.0,22.0,129.53,0.0
2018,10,13,6,45,332.0,25.5,1.2,14.25,62.5,331.34,241.49
2018,10,13,7,0,498.0,35.0,1.2,14.5,103.0,487.33,388.76
2018,10,13,7,15,547.0,41.5,1.25,14.8,144.5,554.83,446.62
2018,10,13,7,30,596.0,48.0,1.3,15.1,186.0,617.95,497.39
2018,10,13,7,45,622.5,57.5,1.3,15.4,231.0,679.89,543.76
2018,10,13,8,0,649.0,67.0,1.3,15.7,276.0,734.36,582.23
2018,10,13,8,15,718.0,66.5,1.4,16.0,331.0,808.39,634.03
2018,10,13,8,30,787.0,66.0,1.5,16.3,386.0,889.02,688.48
2018,10,13,8,45,821.0,67.5,1.55,16.6,433.5,936.55,718.11
2018,10,13,9,0,855.0,69.0,1.6,16.9,481.0,969.44,737.71
2018,10,13,9,15,882.0,67.5,1.7,17.15,523.0,1000.03,756.6
2018,10,13,9,30,909.0,66.0,1.8,17.4,565.0,1027.31,773.25
2018,10,13,9,45,920.5,67.5,1.9,17.6,598.5,1039.05,779.84
2018,10,13,10,0,932.0,69.0,2.0,17.8,632.0,1046.74,784.08
2018,10,13,10,15,940.0,70.5,2.05,17.95,659.0,1046.72,782.92
2018,10,13,10,30,948.0,72.0,2.1,18.1,686.0,1042.49,779.25
2018,10,13,10,45,953.0,72.5,2.2,18.25,704.5,1029.82,770.88
2018,10,13,11,0,958.0,73.0,2.3,18.4,723.0,1013.03,759.94
2018,10,13,11,15,960.5,73.5,2.35,18.5,734.0,989.8,744.39
2018,10,13,11,30,963.0,74.0,2.4,18.6,745.0,962.65,726.32
2018,10,13,11,45,963.5,74.5,2.5,18.7,748.0,929.94,704.96
2018,10,13,12,0,964.0,75.0,2.6,18.8,751.0,893.65,681.03
2018,10,13,12,15,913.0,92.0,2.65,18.8,728.5,830.43,638.0
2018,10,13,12,30,862.0,109.0,2.7,18.8,706.0,774.65,599.77
2018,10,13,12,45,861.0,107.0,2.75,18.75,694.0,728.0,565.9
2018,10,13,13,0,860.0,105.0,2.8,18.7,682.0,678.96,529.03
2018,10,13,13,15,901.5,89.0,2.85,18.65,677.0,636.08,496.02
2018,10,13,13,30,943.0,73.0,2.9,18.6,672.0,591.96,460.36
2018,10,13,13,45,934.0,71.5,2.9,18.5,643.0,530.34,409.77
2018,10,13,14,0,925.0,70.0,2.9,18.4,614.0,467.88,356.87
2018,10,13,14,15,912.5,68.5,2.9,18.25,579.0,403.56,300.93
2018,10,13,14,30,900.0,67.0,2.9,18.1,544.0,339.36,243.73
2018,10,13,14,45,883.0,65.0,2.9,18.0,503.0,274.03,185.42
2018,10,13,15,0,866.0,63.0,2.9,17.9,462.0,209.93,130.02
2018,10,13,15,15,842.0,61.0,2.9,17.9,416.5,146.51,81.67
2018,10,13,15,30,818.0,59.0,2.9,17.9,371.0,80.75,45.39
2018,10,13,15,45,783.0,55.5,2.85,17.4,322.0,51.78,40.17
2018,10,13,16,0,748.0,52.0,2.8,16.9,273.0,48.41,37.33
2018,10,13,16,15,693.5,48.0,2.75,16.55,223.0,44.44,33.8
2018,10,13,16,30,639.0,44.0,2.7,16.2,173.0,40.57,30.19
2018,10,13,16,45,541.0,37.5,2.7,15.85,125.5,34.34,24.3
2018,10,13,17,0,443.0,31.0,2.7,15.5,78.0,26.03,16.09
2018,10,13,17,15,266.5,20.0,2.7,15.15,44.0,16.58,0.0
2018,10,13,17,30,90.0,9.0,2.7,14.8,10.0,7.08,0.0
2018,10,13,17,45,45.0,4.5,2.65,14.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.85,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,13.1,8.0,22.44,0.0
2018,10,14,6,45,121.0,20.5,1.35,13.3,35.5,154.21,109.24
2018,10,14,7,0,218.0,34.0,1.3,13.5,63.0,255.37,208.73
2018,10,14,7,15,280.0,41.5,1.15,13.75,95.0,321.65,267.06
2018,10,14,7,30,342.0,49.0,1.0,14.0,127.0,405.31,335.76
2018,10,14,7,45,215.0,80.5,0.85,14.25,133.5,310.06,257.91
2018,10,14,8,0,88.0,112.0,0.7,14.5,140.0,217.49,179.13
2018,10,14,8,15,394.5,97.0,0.8,14.8,252.0,533.61,435.37
2018,10,14,8,30,701.0,82.0,0.9,15.1,364.0,832.67,647.91
2018,10,14,8,45,784.0,74.5,0.95,15.35,423.0,909.36,694.46
2018,10,14,9,0,867.0,67.0,1.0,15.6,482.0,978.92,738.07
2018,10,14,9,15,883.5,69.5,1.0,15.9,522.0,1004.31,750.93
2018,10,14,9,30,900.0,72.0,1.0,16.2,562.0,1026.08,762.03
2018,10,14,9,45,912.5,73.5,1.05,16.45,596.0,1038.61,768.46
2018,10,14,10,0,925.0,75.0,1.1,16.7,630.0,1047.14,772.58
2018,10,14,10,15,935.0,76.5,1.1,17.05,658.0,1048.98,771.34
2018,10,14,10,30,945.0,78.0,1.1,17.4,686.0,1046.58,767.7
2018,10,14,10,45,952.5,78.5,1.15,17.75,706.0,1036.23,760.25
2018,10,14,11,0,960.0,79.0,1.2,18.1,726.0,1021.65,750.35
2018,10,14,11,15,965.5,79.0,1.2,18.45,738.5,1000.4,735.44
2018,10,14,11,30,971.0,79.0,1.2,18.8,751.0,975.09,718.11
2018,10,14,11,45,973.5,78.5,1.2,19.15,754.5,942.59,696.26
2018,10,14,12,0,976.0,78.0,1.2,19.5,758.0,906.39,672.08
2018,10,14,12,15,977.5,78.0,1.25,19.8,754.5,866.36,646.18
2018,10,14,12,30,979.0,78.0,1.3,20.1,751.0,822.96,617.79
2018,10,14,12,45,976.5,77.0,1.3,20.4,737.5,772.51,583.47
2018,10,14,13,0,974.0,76.0,1.3,20.7,724.0,719.48,544.53
2018,10,14,13,15,970.0,75.0,1.35,20.85,703.5,663.17,502.87
2018,10,14,13,30,966.0,74.0,1.4,21.0,683.0,604.89,458.25
2018,10,14,13,45,960.0,73.0,1.45,21.15,655.5,543.88,409.9
2018,10,14,14,0,954.0,72.0,1.5,21.3,628.0,481.61,358.71
2018,10,14,14,15,942.0,70.0,1.55,21.35,592.0,415.23,302.78
2018,10,14,14,30,930.0,68.0,1.6,21.4,556.0,348.88,245.32
2018,10,14,14,45,913.5,66.0,1.65,21.45,514.0,281.76,186.86
2018,10,14,15,0,897.0,64.0,1.7,21.5,472.0,215.77,131.05
2018,10,14,15,15,872.5,61.5,1.7,21.5,425.0,149.88,81.86
2018,10,14,15,30,848.0,59.0,1.7,21.5,378.0,86.64,49.07
2018,10,14,15,45,813.0,55.5,1.8,21.15,328.0,52.19,39.89
2018,10,14,16,0,778.0,52.0,1.9,20.8,278.0,48.77,37.02
2018,10,14,16,15,724.0,47.5,1.95,20.1,227.0,44.34,33.19
2018,10,14,16,30,670.0,43.0,2.0,19.4,176.0,39.98,29.23
2018,10,14,16,45,575.5,36.5,2.1,18.7,127.5,33.71,23.39
2018,10,14,17,0,481.0,30.0,2.2,18.0,79.0,27.62,16.95
2018,10,14,17,15,284.5,19.0,2.3,17.45,44.0,15.81,0.0
2018,10,14,17,30,88.0,8.0,2.4,16.9,9.0,6.29,0.0
2018,10,14,17,45,44.0,4.0,2.45,16.35,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,15,6,15,96.5,8.0,3.2,13.35,11.0,0.0,0.0
2018,10,15,6,30,193.0,16.0,3.3,13.7,22.0,148.91,0.0
2018,10,15,6,45,360.5,25.0,3.45,14.0,62.0,349.01,242.47
2018,10,15,7,0,528.0,34.0,3.6,14.3,102.0,500.7,404.09
2018,10,15,7,15,607.5,39.5,3.65,14.65,150.5,596.13,487.02
2018,10,15,7,30,687.0,45.0,3.7,15.0,199.0,694.31,566.59
2018,10,15,7,45,735.0,49.0,3.75,15.35,249.5,764.57,620.93
2018,10,15,8,0,783.0,53.0,3.8,15.7,300.0,834.74,672.53
2018,10,15,8,15,815.0,55.5,3.55,16.15,348.0,876.02,698.94
2018,10,15,8,30,847.0,58.0,3.3,16.6,396.0,925.62,730.0
2018,10,15,8,45,869.0,60.5,3.05,17.1,441.0,963.09,750.91
2018,10,15,9,0,891.0,63.0,2.8,17.6,486.0,997.63,768.93
2018,10,15,9,15,906.5,65.0,2.6,18.15,525.5,1021.56,779.36
2018,10,15,9,30,922.0,67.0,2.4,18.7,565.0,1041.8,787.02
2018,10,15,9,45,933.0,68.0,2.15,19.25,598.0,1052.18,787.27
2018,10,15,10,0,944.0,69.0,1.9,19.8,631.0,1058.52,784.72
2018,10,15,10,15,952.0,70.0,1.75,20.2,657.5,1057.63,779.34
2018,10,15,10,30,960.0,71.0,1.6,20.6,684.0,1052.51,771.42
2018,10,15,10,45,964.5,72.0,1.4,21.0,703.0,1039.69,757.89
2018,10,15,11,0,969.0,73.0,1.2,21.4,722.0,1022.69,741.85
2018,10,15,11,15,972.0,73.5,1.2,21.6,733.0,999.56,726.36
2018,10,15,11,30,975.0,74.0,1.2,21.8,744.0,972.46,708.52
2018,10,15,11,45,975.5,74.0,1.2,22.0,746.5,938.73,686.51
2018,10,15,12,0,976.0,74.0,1.2,22.2,749.0,901.42,662.23
2018,10,15,12,15,975.0,74.0,1.4,22.2,744.0,859.49,638.0
2018,10,15,12,30,974.0,74.0,1.6,22.2,739.0,814.41,610.81
2018,10,15,12,45,970.5,73.0,1.75,22.2,725.0,763.58,578.18
2018,10,15,13,0,967.0,72.0,1.9,22.2,711.0,710.28,540.4
2018,10,15,13,15,961.0,71.5,2.05,22.1,689.5,653.73,498.93
2018,10,15,13,30,955.0,71.0,2.2,22.0,668.0,595.42,454.4
2018,10,15,13,45,945.5,70.5,2.3,21.85,639.5,533.9,405.49
2018,10,15,14,0,936.0,70.0,2.4,21.7,611.0,471.54,353.99
2018,10,15,14,15,923.5,68.0,2.5,21.5,575.0,406.15,298.41
2018,10,15,14,30,911.0,66.0,2.6,21.3,539.0,340.89,241.39
2018,10,15,14,45,893.0,64.5,2.65,21.15,498.0,275.13,183.59
2018,10,15,15,0,875.0,63.0,2.7,21.0,457.0,210.69,128.71
2018,10,15,15,15,850.0,60.0,2.7,21.0,410.5,145.87,79.95
2018,10,15,15,30,825.0,57.0,2.7,21.0,364.0,83.82,47.5
2018,10,15,15,45,788.0,54.5,2.8,20.4,315.0,51.04,39.03
2018,10,15,16,0,751.0,52.0,2.9,19.8,266.0,48.42,36.87
2018,10,15,16,15,694.0,47.0,2.95,19.25,215.5,43.61,32.64
2018,10,15,16,30,637.0,42.0,3.0,18.7,165.0,38.86,28.29
2018,10,15,16,45,540.0,35.5,3.05,18.15,118.5,32.62,22.43
2018,10,15,17,0,443.0,29.0,3.1,17.6,72.0,26.58,15.8
2018,10,15,17,15,260.5,18.5,3.0,17.2,40.0,15.38,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.8,8.0,6.29,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.4,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,6,15,91.0,8.0,0.65,13.2,10.5,0.0,0.0
2018,10,16,6,30,182.0,16.0,0.6,13.3,21.0,141.29,0.0
2018,10,16,6,45,349.0,25.0,0.6,13.45,60.0,338.59,222.57
2018,10,16,7,0,516.0,34.0,0.6,13.6,99.0,491.12,386.21
2018,10,16,7,15,598.5,39.5,0.55,13.85,147.5,588.91,466.12
2018,10,16,7,30,681.0,45.0,0.5,14.1,196.0,689.43,541.69
2018,10,16,7,45,730.0,49.0,0.5,14.4,246.0,760.41,592.18
2018,10,16,8,0,779.0,53.0,0.5,14.7,296.0,831.32,639.93
2018,10,16,8,15,811.5,56.0,0.55,15.25,344.5,884.42,673.69
2018,10,16,8,30,844.0,59.0,0.6,15.8,393.0,924.35,697.69
2018,10,16,8,45,867.0,61.0,0.65,16.35,437.5,961.93,719.62
2018,10,16,9,0,890.0,63.0,0.7,16.9,482.0,996.64,739.26
2018,10,16,9,15,906.0,64.0,0.85,17.55,521.0,1019.6,753.14
2018,10,16,9,30,922.0,65.0,1.0,18.2,560.0,1038.95,764.78
2018,10,16,9,45,933.5,66.5,1.15,18.8,593.5,1050.49,771.57
2018,10,16,10,0,945.0,68.0,1.3,19.4,627.0,1057.95,775.86
2018,10,16,10,15,952.5,69.0,1.4,19.65,653.0,1056.52,774.67
2018,10,16,10,30,960.0,70.0,1.5,19.9,679.0,1050.87,771.01
2018,10,16,10,45,964.5,70.5,1.55,20.15,697.5,1037.41,761.67
2018,10,16,11,0,969.0,71.0,1.6,20.4,716.0,1019.8,749.9
2018,10,16,11,15,971.5,71.5,1.65,20.6,726.5,996.23,734.53
2018,10,16,11,30,974.0,72.0,1.7,20.8,737.0,968.71,716.7
2018,10,16,11,45,926.0,89.0,1.75,21.0,723.0,911.84,679.46
2018,10,16,12,0,878.0,106.0,1.8,21.2,709.0,853.43,640.97
2018,10,16,12,15,850.0,114.5,1.85,21.25,694.5,810.77,613.03
2018,10,16,12,30,822.0,123.0,1.9,21.3,680.0,757.49,576.76
2018,10,16,12,45,832.5,116.5,1.95,21.35,671.5,716.13,547.26
2018,10,16,13,0,843.0,110.0,2.0,21.4,663.0,671.47,514.4
2018,10,16,13,15,835.5,108.5,2.1,21.35,642.0,617.61,474.12
2018,10,16,13,30,828.0,107.0,2.2,21.3,621.0,562.49,431.55
2018,10,16,13,45,831.0,100.0,2.25,21.25,596.0,506.48,386.57
2018,10,16,14,0,834.0,93.0,2.3,21.2,571.0,448.66,338.48
2018,10,16,14,15,870.5,79.0,2.4,21.1,551.5,395.98,292.07
2018,10,16,14,30,907.0,65.0,2.5,21.0,532.0,338.36,239.79
2018,10,16,14,45,889.0,63.0,2.6,20.85,490.5,272.5,181.89
2018,10,16,15,0,871.0,61.0,2.7,20.7,449.0,208.0,126.92
2018,10,16,15,15,845.5,58.5,2.7,20.7,403.0,143.88,78.68
2018,10,16,15,30,820.0,56.0,2.7,20.7,357.0,82.57,46.75
2018,10,16,15,45,762.5,55.5,2.95,20.1,305.0,51.44,39.44
2018,10,16,16,0,705.0,55.0,3.2,19.5,253.0,50.27,38.53
2018,10,16,16,15,632.0,50.5,3.3,18.9,202.0,45.89,34.66
2018,10,16,16,30,559.0,46.0,3.4,18.3,151.0,38.38,27.89
2018,10,16,16,45,457.5,37.5,3.5,17.7,106.5,31.19,21.17
2018,10,16,17,0,356.0,29.0,3.6,17.1,62.0,24.12,13.47
2018,10,16,17,15,201.5,17.0,3.65,16.65,33.5,13.38,0.0
2018,10,16,17,30,47.0,5.0,3.7,16.2,5.0,3.93,0.0
2018,10,16,17,45,23.5,2.5,3.8,15.7,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,6,15,15.5,4.5,0.95,12.4,5.0,0.0,0.0
2018,10,17,6,30,31.0,9.0,1.0,12.5,10.0,29.03,0.0
2018,10,17,6,45,163.0,25.5,1.05,12.6,44.0,195.69,122.54
2018,10,17,7,0,295.0,42.0,1.1,12.7,78.0,334.96,270.58
2018,10,17,7,15,462.0,45.0,1.1,12.9,131.5,490.95,399.76
2018,10,17,7,30,629.0,48.0,1.1,13.1,185.0,647.92,521.45
2018,10,17,7,45,681.5,53.0,1.15,13.3,234.5,722.06,576.7
2018,10,17,8,0,734.0,58.0,1.2,13.5,284.0,796.38,630.05
2018,10,17,8,15,769.0,61.0,1.2,13.75,331.5,850.91,666.37
2018,10,17,8,30,804.0,64.0,1.2,14.0,379.0,903.69,700.25
2018,10,17,8,45,828.0,66.5,1.2,14.3,423.0,942.65,723.56
2018,10,17,9,0,852.0,69.0,1.2,14.6,467.0,966.68,736.52
2018,10,17,9,15,870.5,70.5,1.25,14.9,506.0,992.32,751.47
2018,10,17,9,30,889.0,72.0,1.3,15.2,545.0,1014.51,764.05
2018,10,17,9,45,903.0,73.0,1.3,15.55,578.5,1027.7,769.76
2018,10,17,10,0,917.0,74.0,1.3,15.9,612.0,1036.97,773.13
2018,10,17,10,15,925.5,74.5,1.2,16.2,638.0,1035.96,768.3
2018,10,17,10,30,934.0,75.0,1.1,16.5,664.0,1030.85,761.11
2018,10,17,10,45,940.0,76.0,1.05,16.8,683.0,1019.74,751.32
2018,10,17,11,0,946.0,77.0,1.0,17.1,702.0,1004.53,739.19
2018,10,17,11,15,949.0,77.0,1.05,17.35,712.5,981.24,724.22
2018,10,17,11,30,952.0,77.0,1.1,17.6,723.0,954.1,706.87
2018,10,17,11,45,952.5,77.5,1.15,17.8,726.0,921.59,686.12
2018,10,17,12,0,953.0,78.0,1.2,18.0,729.0,885.57,662.98
2018,10,17,12,15,951.5,78.0,1.3,18.1,723.5,844.05,636.88
2018,10,17,12,30,950.0,78.0,1.4,18.2,718.0,799.53,608.29
2018,10,17,12,45,946.0,78.0,1.5,18.3,704.5,750.42,575.53
2018,10,17,13,0,942.0,78.0,1.6,18.4,691.0,698.93,538.11
2018,10,17,13,15,935.5,77.0,1.75,18.35,669.5,642.8,496.59
2018,10,17,13,30,929.0,76.0,1.9,18.3,648.0,585.05,452.08
2018,10,17,13,45,919.0,75.0,2.05,18.2,619.5,524.23,403.42
2018,10,17,14,0,909.0,74.0,2.2,18.1,591.0,462.71,352.16
2018,10,17,14,15,895.0,72.0,2.4,17.9,555.0,398.39,297.07
2018,10,17,14,30,881.0,70.0,2.6,17.7,519.0,334.42,240.61
2018,10,17,14,45,861.5,68.5,2.75,17.5,478.5,270.17,183.54
2018,10,17,15,0,842.0,67.0,2.9,17.3,438.0,204.07,126.77
2018,10,17,15,15,815.5,63.5,2.9,17.3,392.0,140.15,77.98
2018,10,17,15,30,789.0,60.0,2.9,17.3,346.0,79.39,45.47
2018,10,17,15,45,748.5,57.0,3.15,16.7,297.5,52.41,40.87
2018,10,17,16,0,708.0,54.0,3.4,16.1,249.0,49.5,38.39
2018,10,17,16,15,645.0,49.0,3.4,15.65,200.0,44.78,34.14
2018,10,17,16,30,582.0,44.0,3.4,15.2,151.0,40.16,29.79
2018,10,17,16,45,476.5,36.5,3.4,14.75,106.0,30.52,20.81
2018,10,17,17,0,371.0,29.0,3.4,14.3,61.0,24.23,13.25
2018,10,17,17,15,213.0,18.0,3.35,14.0,33.5,14.16,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.7,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.4,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,6,15,14.0,4.5,1.2,12.4,5.0,0.0,0.0
2018,10,18,6,30,28.0,9.0,1.2,12.5,10.0,26.92,0.0
2018,10,18,6,45,100.0,26.0,1.15,12.65,36.5,132.52,75.53
2018,10,18,7,0,172.0,43.0,1.1,12.8,63.0,239.83,192.92
2018,10,18,7,15,380.0,45.5,1.1,13.0,118.5,423.35,347.52
2018,10,18,7,30,588.0,48.0,1.1,13.2,174.0,620.34,501.22
2018,10,18,7,45,573.0,62.0,1.15,13.4,210.0,643.68,519.08
2018,10,18,8,0,558.0,76.0,1.2,13.6,246.0,663.25,534.09
2018,10,18,8,15,673.0,70.5,1.15,13.85,308.5,778.24,615.92
2018,10,18,8,30,788.0,65.0,1.1,14.1,371.0,889.48,689.8
2018,10,18,8,45,822.5,65.5,1.1,14.35,417.0,935.79,717.46
2018,10,18,9,0,857.0,66.0,1.1,14.6,463.0,967.51,735.58
2018,10,18,9,15,873.5,68.0,1.05,14.9,501.5,991.85,747.62
2018,10,18,9,30,890.0,70.0,1.0,15.2,540.0,1012.67,757.27
2018,10,18,9,45,902.5,71.5,0.95,15.55,573.0,1024.97,761.26
2018,10,18,10,0,915.0,73.0,0.9,15.9,606.0,1033.34,762.91
2018,10,18,10,15,923.0,74.0,0.85,16.35,632.0,1032.44,758.55
2018,10,18,10,30,931.0,75.0,0.8,16.8,658.0,1027.45,751.92
2018,10,18,10,45,936.5,76.0,0.75,17.2,676.5,1015.87,741.54
2018,10,18,11,0,942.0,77.0,0.7,17.6,695.0,1000.22,728.9
2018,10,18,11,15,945.0,77.0,0.7,18.0,705.5,977.01,712.84
2018,10,18,11,30,948.0,77.0,0.7,18.4,716.0,949.96,694.58
2018,10,18,11,45,949.0,77.5,0.7,18.8,719.0,918.0,673.28
2018,10,18,12,0,950.0,78.0,0.7,19.2,722.0,882.51,649.76
2018,10,18,12,15,948.0,78.0,0.8,19.45,716.5,840.72,624.18
2018,10,18,12,30,946.0,78.0,0.9,19.7,711.0,795.98,596.18
2018,10,18,12,45,941.5,78.0,1.05,20.0,697.5,746.72,564.56
2018,10,18,13,0,937.0,78.0,1.2,20.3,684.0,695.14,528.18
2018,10,18,13,15,930.5,77.0,1.35,20.35,662.5,639.29,487.66
2018,10,18,13,30,924.0,76.0,1.5,20.4,641.0,581.84,444.13
2018,10,18,13,45,914.0,75.0,1.6,20.45,612.5,521.34,396.14
2018,10,18,14,0,904.0,74.0,1.7,20.5,584.0,460.14,345.69
2018,10,18,14,15,889.5,72.5,1.85,20.4,548.5,396.42,291.83
2018,10,18,14,30,875.0,71.0,2.0,20.3,513.0,333.1,236.67
2018,10,18,14,45,855.5,69.0,2.15,20.15,472.0,268.82,180.46
2018,10,18,15,0,836.0,67.0,2.3,20.0,431.0,202.8,124.53
2018,10,18,15,15,809.0,64.0,2.3,20.0,385.5,139.67,77.01
2018,10,18,15,30,782.0,61.0,2.3,20.0,340.0,79.75,45.46
2018,10,18,15,45,741.0,57.0,2.5,19.45,291.5,52.31,40.31
2018,10,18,16,0,700.0,53.0,2.7,18.9,243.0,48.6,37.15
2018,10,18,16,15,636.5,48.5,2.8,18.4,194.5,44.29,33.3
2018,10,18,16,30,573.0,44.0,2.9,17.9,146.0,36.96,26.61
2018,10,18,16,45,466.5,36.0,3.05,17.4,102.0,30.09,20.1
2018,10,18,17,0,360.0,28.0,3.2,16.9,58.0,23.4,11.78
2018,10,18,17,15,205.5,17.0,3.3,16.45,31.5,13.38,0.0
2018,10,18,17,30,51.0,6.0,3.4,16.0,5.0,0.0,0.0
2018,10,18,17,45,25.5,3.0,3.5,15.55,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,6,15,65.5,6.5,0.9,13.15,8.0,0.0,0.0
2018,10,19,6,30,131.0,13.0,1.0,13.3,16.0,103.16,0.0
2018,10,19,6,45,282.0,23.5,1.1,13.5,50.0,281.08,147.33
2018,10,19,7,0,433.0,34.0,1.2,13.7,84.0,437.48,345.81
2018,10,19,7,15,484.5,41.5,1.3,13.95,123.0,505.98,408.84
2018,10,19,7,30,536.0,49.0,1.4,14.2,162.0,576.86,467.78
2018,10,19,7,45,400.0,68.5,1.5,14.5,164.5,486.22,399.95
2018,10,19,8,0,264.0,88.0,1.6,14.8,167.0,395.26,327.95
2018,10,19,8,15,331.5,92.5,1.55,15.2,208.5,469.15,387.36
2018,10,19,8,30,399.0,97.0,1.5,15.6,250.0,545.0,444.13
2018,10,19,8,45,467.0,107.5,1.5,16.0,306.5,630.59,506.2
2018,10,19,9,0,535.0,118.0,1.5,16.4,363.0,728.66,574.99
2018,10,19,9,15,631.5,112.5,1.5,16.95,426.0,822.64,637.81
2018,10,19,9,30,728.0,107.0,1.5,17.5,489.0,914.08,696.61
2018,10,19,9,45,733.5,112.0,1.55,18.0,517.0,923.05,699.42
2018,10,19,10,0,739.0,117.0,1.6,18.5,545.0,928.54,701.01
2018,10,19,10,15,778.5,113.5,1.6,19.05,581.5,947.4,710.89
2018,10,19,10,30,818.0,110.0,1.6,19.6,618.0,969.57,722.81
2018,10,19,10,45,872.5,96.0,1.6,20.1,652.0,976.78,725.03
2018,10,19,11,0,927.0,82.0,1.6,20.6,686.0,991.35,732.36
2018,10,19,11,15,930.0,82.5,1.6,21.1,696.5,968.96,715.72
2018,10,19,11,30,933.0,83.0,1.6,21.6,707.0,942.79,697.2
2018,10,19,11,45,933.5,83.0,1.6,22.15,709.5,910.18,674.45
2018,10,19,12,0,934.0,83.0,1.6,22.7,712.0,874.16,649.55
