Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,10,15,314.0,232.5,4.6,15.8,408.0,590.3,478.13
2018,10,29,10,30,323.0,242.0,4.6,15.9,429.0,601.07,485.35
2018,10,29,10,45,329.0,248.0,4.55,16.0,443.0,602.96,485.7
2018,10,29,11,0,335.0,254.0,4.5,16.1,457.0,603.1,484.8
2018,10,29,11,15,420.5,234.0,4.5,16.2,493.5,667.34,534.45
2018,10,29,11,30,506.0,214.0,4.5,16.3,530.0,705.08,563.61
2018,10,29,11,45,563.5,195.0,4.5,16.4,548.0,712.57,569.51
2018,10,29,12,0,621.0,176.0,4.5,16.5,566.0,723.03,577.35
2018,10,29,12,15,715.0,141.5,4.5,16.7,586.5,732.05,584.62
2018,10,29,12,30,809.0,107.0,4.5,16.9,607.0,726.89,580.93
2018,10,29,12,45,854.0,92.5,4.55,17.1,610.0,701.91,561.08
2018,10,29,13,0,899.0,78.0,4.6,17.3,613.0,665.83,532.29
2018,10,29,13,15,899.0,75.5,4.55,17.4,594.5,614.68,490.34
2018,10,29,13,30,899.0,73.0,4.5,17.5,576.0,561.43,445.67
2018,10,29,13,45,889.5,71.0,4.5,17.65,548.0,502.2,395.14
2018,10,29,14,0,880.0,69.0,4.5,17.8,520.0,442.33,342.66
2018,10,29,14,15,864.0,67.0,4.5,17.8,485.0,379.75,286.92
2018,10,29,14,30,848.0,65.0,4.5,17.8,450.0,317.82,230.71
2018,10,29,14,45,825.5,63.0,4.55,17.8,410.0,253.18,172.56
2018,10,29,15,0,803.0,61.0,4.6,17.8,370.0,191.93,119.25
2018,10,29,15,15,771.0,58.0,4.6,17.8,326.0,131.16,72.66
2018,10,29,15,30,739.0,55.0,4.6,17.8,282.0,74.23,41.77
2018,10,29,15,45,690.5,51.0,4.9,17.5,236.0,46.87,35.81
2018,10,29,16,0,642.0,47.0,5.2,17.2,190.0,43.1,32.38
2018,10,29,16,15,562.5,41.5,5.25,16.75,144.5,37.88,27.52
2018,10,29,16,30,483.0,36.0,5.3,16.3,99.0,30.17,20.27
2018,10,29,16,45,336.5,27.0,5.3,15.85,62.0,22.44,11.41
2018,10,29,17,0,190.0,18.0,5.3,15.4,25.0,14.16,0.0
2018,10,29,17,15,95.0,9.0,5.45,15.1,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.4,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.6,3.0,0.0,0.0
2018,10,30,6,45,221.0,15.0,4.9,12.75,30.5,178.31,0.0
2018,10,30,7,0,406.0,26.0,5.0,12.9,58.0,388.61,265.25
2018,10,30,7,15,512.0,32.5,5.2,13.25,101.5,508.79,413.62
2018,10,30,7,30,618.0,39.0,5.4,13.6,145.0,627.51,517.68
2018,10,30,7,45,678.0,43.0,5.6,13.95,192.0,705.83,584.35
2018,10,30,8,0,738.0,47.0,5.8,14.3,239.0,784.57,648.05
2018,10,30,8,15,776.5,50.0,5.85,14.65,285.0,841.42,691.59
2018,10,30,8,30,815.0,53.0,5.9,15.0,331.0,885.81,723.94
2018,10,30,8,45,841.0,55.0,5.95,15.4,374.0,924.85,751.07
2018,10,30,9,0,867.0,57.0,6.0,15.8,417.0,961.34,775.61
2018,10,30,9,15,884.0,59.5,5.85,16.1,455.0,986.47,790.37
2018,10,30,9,30,901.0,62.0,5.7,16.4,493.0,1008.1,802.32
2018,10,30,9,45,913.0,63.0,5.55,16.75,524.5,1018.82,806.12
2018,10,30,10,0,925.0,64.0,5.4,17.1,556.0,1025.66,807.22
2018,10,30,10,15,933.0,65.0,5.3,17.4,581.0,1024.49,803.29
2018,10,30,10,30,941.0,66.0,5.2,17.7,606.0,1019.26,796.71
2018,10,30,10,45,946.5,66.5,5.15,17.95,623.5,1006.87,785.86
2018,10,30,11,0,952.0,67.0,5.1,18.2,641.0,990.47,772.42
2018,10,30,11,15,955.0,67.5,5.05,18.4,651.0,967.76,754.89
2018,10,30,11,30,958.0,68.0,5.0,18.6,661.0,941.24,734.85
2018,10,30,11,45,958.5,68.0,4.95,18.8,663.0,908.25,710.34
2018,10,30,12,0,959.0,68.0,4.9,19.0,665.0,871.83,683.47
2018,10,30,12,15,956.5,68.5,4.85,19.1,659.5,830.34,653.22
2018,10,30,12,30,954.0,69.0,4.8,19.2,654.0,785.95,620.79
2018,10,30,12,45,948.5,69.0,4.8,19.3,640.0,736.24,584.08
2018,10,30,13,0,943.0,69.0,4.8,19.4,626.0,684.33,542.99
2018,10,30,13,15,936.5,68.5,4.8,19.45,605.0,629.36,498.65
2018,10,30,13,30,930.0,68.0,4.8,19.5,584.0,572.8,451.85
2018,10,30,13,45,919.0,66.5,4.8,19.5,555.0,511.76,400.3
2018,10,30,14,0,908.0,65.0,4.8,19.5,526.0,450.19,346.8
2018,10,30,14,15,891.5,64.0,4.8,19.45,491.0,386.83,290.58
2018,10,30,14,30,875.0,63.0,4.8,19.4,456.0,324.11,233.83
2018,10,30,14,45,852.5,61.0,4.8,19.3,415.5,259.98,176.21
2018,10,30,15,0,830.0,59.0,4.8,19.2,375.0,195.05,120.06
2018,10,30,15,15,733.5,62.0,4.8,19.2,316.5,130.74,73.44
2018,10,30,15,30,637.0,65.0,4.8,19.2,258.0,74.3,43.55
2018,10,30,15,45,568.0,60.0,4.9,18.6,211.0,48.72,37.26
2018,10,30,16,0,499.0,55.0,5.0,18.0,164.0,44.66,33.61
2018,10,30,16,15,448.0,45.5,4.85,17.4,125.5,37.26,26.86
2018,10,30,16,30,397.0,36.0,4.7,16.8,87.0,29.73,19.77
2018,10,30,16,45,301.0,27.0,4.6,16.25,56.0,22.36,10.75
2018,10,30,17,0,205.0,18.0,4.5,15.7,25.0,14.16,0.0
2018,10,30,17,15,102.5,9.0,4.55,15.35,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.3,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,13.5,2.0,0.0,0.0
2018,10,31,6,45,121.5,14.5,2.35,13.65,22.0,102.93,0.0
2018,10,31,7,0,213.0,26.0,2.3,13.8,42.0,247.3,158.65
2018,10,31,7,15,333.5,36.5,2.4,14.25,82.5,375.69,302.93
2018,10,31,7,30,454.0,47.0,2.5,14.7,123.0,504.34,412.0
2018,10,31,7,45,527.5,52.0,2.55,15.2,167.0,590.39,482.12
2018,10,31,8,0,601.0,57.0,2.6,15.7,211.0,678.26,550.25
2018,10,31,8,15,643.5,62.0,2.75,16.0,254.5,737.99,595.3
2018,10,31,8,30,686.0,67.0,2.9,16.3,298.0,790.12,633.24
2018,10,31,8,45,627.0,89.0,3.05,16.6,321.0,777.77,622.92
2018,10,31,9,0,568.0,111.0,3.2,16.9,344.0,751.37,602.37
2018,10,31,9,15,705.0,89.5,3.3,17.15,406.0,864.78,683.96
2018,10,31,9,30,842.0,68.0,3.4,17.4,468.0,956.28,746.56
2018,10,31,9,45,860.0,70.0,3.5,17.65,501.5,974.28,756.85
2018,10,31,10,0,878.0,72.0,3.6,17.9,535.0,988.54,765.22
2018,10,31,10,15,887.5,72.5,3.65,18.25,559.5,988.42,763.1
2018,10,31,10,30,897.0,73.0,3.7,18.6,584.0,984.44,758.59
2018,10,31,10,45,903.5,74.0,3.75,18.9,602.0,974.24,750.14
2018,10,31,11,0,910.0,75.0,3.8,19.2,620.0,960.15,739.2
2018,10,31,11,15,852.5,94.5,3.8,19.55,611.5,916.09,707.06
2018,10,31,11,30,795.0,114.0,3.8,19.9,603.0,858.89,665.81
2018,10,31,11,45,845.0,98.0,3.85,20.2,619.5,854.43,662.4
2018,10,31,12,0,895.0,82.0,3.9,20.5,636.0,834.82,647.96
2018,10,31,12,15,875.0,87.5,3.8,20.7,625.0,787.37,613.33
2018,10,31,12,30,855.0,93.0,3.7,20.9,614.0,745.4,582.73
2018,10,31,12,45,775.0,114.5,3.65,21.15,578.5,669.27,524.41
2018,10,31,13,0,695.0,136.0,3.6,21.4,543.0,599.3,469.64
2018,10,31,13,15,724.0,121.0,3.6,21.45,532.0,560.97,439.4
2018,10,31,13,30,753.0,106.0,3.6,21.5,521.0,517.77,404.15
2018,10,31,13,45,669.0,122.0,3.6,21.6,477.0,445.97,345.89
2018,10,31,14,0,585.0,138.0,3.6,21.7,433.0,380.53,292.14
2018,10,31,14,15,505.0,146.0,3.7,21.6,388.0,313.01,236.95
2018,10,31,14,30,425.0,154.0,3.8,21.5,343.0,258.99,192.58
2018,10,31,14,45,428.0,138.0,3.9,21.4,313.5,215.01,154.23
2018,10,31,15,0,431.0,122.0,4.0,21.3,284.0,170.8,116.43
2018,10,31,15,15,445.0,104.5,4.0,21.3,254.0,126.61,81.1
2018,10,31,15,30,459.0,87.0,4.0,21.3,224.0,81.11,52.35
2018,10,31,15,45,432.0,75.0,3.85,20.75,187.0,56.25,43.45
2018,10,31,16,0,405.0,63.0,3.7,20.2,150.0,47.76,35.97
2018,10,31,16,15,342.5,51.5,3.55,19.55,112.5,39.15,28.21
2018,10,31,16,30,280.0,40.0,3.4,18.9,75.0,30.47,20.12
2018,10,31,16,45,185.0,26.5,3.2,18.25,45.5,20.17,8.37
2018,10,31,17,0,90.0,13.0,3.0,17.6,16.0,10.23,0.0
2018,10,31,17,15,45.0,6.5,2.9,17.25,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,6,15,15.0,1.5,1.95,15.3,1.0,0.0,0.0
2018,11,1,6,30,30.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,11,1,6,45,162.0,12.5,2.05,15.5,22.5,131.84,0.0
2018,11,1,7,0,294.0,22.0,2.1,15.6,43.0,305.8,181.03
2018,11,1,7,15,204.5,35.5,2.3,15.9,55.5,262.48,209.91
2018,11,1,7,30,115.0,49.0,2.5,16.2,68.0,184.84,151.23
2018,11,1,7,45,97.5,71.0,2.7,16.45,90.5,183.18,151.26
2018,11,1,8,0,80.0,93.0,2.9,16.7,113.0,196.12,161.92
2018,11,1,8,15,250.5,100.0,2.85,16.95,180.0,383.02,319.48
2018,11,1,8,30,421.0,107.0,2.8,17.2,247.0,582.98,477.54
2018,11,1,8,45,497.5,107.5,2.75,17.45,294.0,662.35,535.3
2018,11,1,9,0,574.0,108.0,2.7,17.7,341.0,753.56,600.58
2018,11,1,9,15,587.0,115.5,2.7,18.1,373.0,778.37,615.68
2018,11,1,9,30,600.0,123.0,2.7,18.5,405.0,800.41,629.1
2018,11,1,9,45,607.0,131.0,2.7,18.9,432.5,814.0,636.4
2018,11,1,10,0,614.0,139.0,2.7,19.3,460.0,824.49,641.59
2018,11,1,10,15,636.5,139.5,2.7,19.7,486.0,838.94,649.67
2018,11,1,10,30,659.0,140.0,2.7,20.1,512.0,849.82,655.26
2018,11,1,10,45,702.5,131.0,2.75,20.5,538.5,866.35,665.28
2018,11,1,11,0,746.0,122.0,2.8,20.9,565.0,877.89,671.85
2018,11,1,11,15,714.5,135.5,2.85,21.25,565.5,841.7,645.57
2018,11,1,11,30,683.0,149.0,2.9,21.6,566.0,803.27,618.08
2018,11,1,11,45,719.5,137.5,2.9,21.95,578.0,795.07,611.63
2018,11,1,12,0,756.0,126.0,2.9,22.3,590.0,781.64,601.39
2018,11,1,12,15,821.0,103.0,2.95,22.55,603.0,769.62,592.83
2018,11,1,12,30,886.0,80.0,3.0,22.8,616.0,747.16,576.92
2018,11,1,12,45,886.5,78.5,3.0,23.0,604.5,702.98,544.44
2018,11,1,13,0,887.0,77.0,3.0,23.2,593.0,656.29,508.38
2018,11,1,13,15,891.0,73.0,2.95,23.4,575.5,606.76,469.18
2018,11,1,13,30,895.0,69.0,2.9,23.6,558.0,554.78,427.02
2018,11,1,13,45,879.0,68.5,2.85,23.75,528.5,494.41,377.42
2018,11,1,14,0,863.0,68.0,2.8,23.9,499.0,434.11,326.51
2018,11,1,14,15,807.5,73.5,2.75,23.9,455.0,365.25,268.67
2018,11,1,14,30,752.0,79.0,2.7,23.9,411.0,300.92,213.88
2018,11,1,14,45,756.0,69.5,2.7,23.9,377.0,243.15,162.62
2018,11,1,15,0,760.0,60.0,2.7,23.9,343.0,184.45,112.0
2018,11,1,15,15,739.5,56.5,2.7,23.9,304.0,127.44,68.94
2018,11,1,15,30,719.0,53.0,2.7,23.9,265.0,72.81,39.43
2018,11,1,15,45,659.5,49.5,2.75,23.15,218.5,45.31,33.58
2018,11,1,16,0,600.0,46.0,2.8,22.4,172.0,41.9,30.57
2018,11,1,16,15,471.0,42.0,2.8,21.55,125.5,34.7,24.11
2018,11,1,16,30,342.0,38.0,2.8,20.7,79.0,31.22,20.48
2018,11,1,16,45,202.0,24.5,2.75,19.85,46.0,20.02,7.35
2018,11,1,17,0,62.0,11.0,2.7,19.0,13.0,8.65,0.0
2018,11,1,17,15,31.0,5.5,2.8,18.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,13.85,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,13.9,2.0,0.0,0.0
2018,11,2,6,45,170.0,14.0,1.2,13.95,24.5,139.01,0.0
2018,11,2,7,0,318.0,25.0,1.2,14.0,47.0,324.68,173.78
2018,11,2,7,15,432.5,32.5,1.25,14.2,87.5,453.61,356.55
2018,11,2,7,30,547.0,40.0,1.3,14.4,128.0,575.86,460.11
2018,11,2,7,45,600.0,46.0,1.35,14.55,171.0,638.32,511.62
2018,11,2,8,0,653.0,52.0,1.4,14.7,214.0,711.31,567.96
2018,11,2,8,15,660.5,61.0,1.5,14.95,252.0,752.27,598.54
2018,11,2,8,30,668.0,70.0,1.6,15.2,290.0,783.35,620.83
2018,11,2,8,45,745.0,66.0,1.65,15.45,341.5,855.79,671.06
2018,11,2,9,0,822.0,62.0,1.7,15.7,393.0,933.9,723.17
2018,11,2,9,15,841.5,64.5,1.8,16.1,430.5,949.3,731.44
2018,11,2,9,30,861.0,67.0,1.9,16.5,468.0,973.01,746.01
2018,11,2,9,45,875.0,68.0,2.0,16.9,499.5,985.55,752.86
2018,11,2,10,0,889.0,69.0,2.1,17.3,531.0,994.4,757.39
2018,11,2,10,15,898.0,71.0,2.2,17.65,556.0,995.7,757.12
2018,11,2,10,30,907.0,73.0,2.3,18.0,581.0,993.05,754.39
2018,11,2,10,45,912.5,73.5,2.4,18.35,598.5,981.1,745.55
2018,11,2,11,0,918.0,74.0,2.5,18.7,616.0,965.29,734.3
2018,11,2,11,15,907.5,78.5,2.7,18.85,621.5,935.8,715.24
2018,11,2,11,30,897.0,83.0,2.9,19.0,627.0,903.19,693.87
2018,11,2,11,45,830.5,103.5,3.05,19.15,608.5,847.38,655.6
2018,11,2,12,0,764.0,124.0,3.2,19.3,590.0,785.72,612.69
2018,11,2,12,15,836.0,101.5,3.35,19.3,607.0,779.38,609.49
2018,11,2,12,30,908.0,79.0,3.5,19.3,624.0,761.92,597.89
2018,11,2,12,45,893.0,80.0,3.65,19.35,606.0,708.78,559.07
2018,11,2,13,0,878.0,81.0,3.8,19.4,588.0,654.45,517.24
2018,11,2,13,15,847.0,86.0,3.85,19.35,561.0,597.68,472.11
2018,11,2,13,30,816.0,91.0,3.9,19.3,534.0,537.07,423.06
2018,11,2,13,45,841.5,81.0,3.95,19.2,517.0,490.34,383.34
2018,11,2,14,0,867.0,71.0,4.0,19.1,500.0,438.66,337.95
2018,11,2,14,15,856.5,68.5,4.0,19.0,468.0,378.57,284.67
2018,11,2,14,30,846.0,66.0,4.0,18.9,436.0,318.49,230.31
2018,11,2,14,45,825.0,63.5,3.95,18.85,396.5,254.35,172.86
2018,11,2,15,0,804.0,61.0,3.9,18.8,357.0,193.2,119.8
2018,11,2,15,15,745.5,61.0,3.9,18.8,309.0,132.24,74.16
2018,11,2,15,30,687.0,61.0,3.9,18.8,261.0,78.42,45.49
2018,11,2,15,45,577.5,59.5,3.75,18.5,208.0,48.56,37.1
2018,11,2,16,0,468.0,58.0,3.6,18.2,155.0,46.92,35.49
2018,11,2,16,15,371.0,48.0,3.55,17.7,112.5,38.91,28.13
2018,11,2,16,30,274.0,38.0,3.5,17.2,70.0,28.98,18.82
2018,11,2,16,45,197.5,25.5,3.4,16.75,43.0,19.45,6.11
2018,11,2,17,0,121.0,13.0,3.3,16.3,16.0,10.23,0.0
2018,11,2,17,15,60.5,6.5,3.55,16.0,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,14.15,25.0,168.29,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.3,48.0,363.11,168.12
2018,11,3,7,15,500.0,29.0,2.4,14.8,89.5,494.32,387.66
2018,11,3,7,30,612.0,35.0,2.6,15.3,131.0,616.44,494.37
2018,11,3,7,45,656.5,41.0,2.8,15.75,174.5,682.66,550.22
2018,11,3,8,0,701.0,47.0,3.0,16.2,218.0,748.92,602.81
2018,11,3,8,15,758.0,48.5,3.1,16.45,266.5,820.15,656.19
2018,11,3,8,30,815.0,50.0,3.2,16.7,315.0,879.62,698.78
2018,11,3,8,45,840.5,52.0,3.3,16.95,357.0,917.97,724.92
2018,11,3,9,0,866.0,54.0,3.4,17.2,399.0,953.79,748.69
2018,11,3,9,15,883.0,56.0,3.4,17.6,436.5,978.1,762.78
2018,11,3,9,30,900.0,58.0,3.4,18.0,474.0,998.97,774.34
2018,11,3,9,45,912.5,60.0,3.45,18.45,506.0,1011.61,780.4
2018,11,3,10,0,925.0,62.0,3.5,18.9,538.0,1020.33,783.91
2018,11,3,10,15,933.5,63.0,3.5,19.35,563.0,1019.68,780.76
2018,11,3,10,30,942.0,64.0,3.5,19.8,588.0,1014.99,775.11
2018,11,3,10,45,947.5,64.5,3.55,20.25,605.5,1002.66,764.87
2018,11,3,11,0,953.0,65.0,3.6,20.7,623.0,986.34,752.13
2018,11,3,11,15,952.0,66.5,3.55,21.0,632.0,961.34,733.38
2018,11,3,11,30,951.0,68.0,3.5,21.3,641.0,932.73,712.35
2018,11,3,11,45,905.5,82.0,3.5,21.6,629.0,877.21,673.04
2018,11,3,12,0,860.0,96.0,3.5,21.9,617.0,829.25,639.0
2018,11,3,12,15,856.5,95.0,3.5,22.1,609.5,787.96,609.71
2018,11,3,12,30,853.0,94.0,3.5,22.3,602.0,744.2,578.45
2018,11,3,12,45,798.0,107.0,3.5,22.45,574.0,677.13,527.8
2018,11,3,13,0,743.0,120.0,3.5,22.6,546.0,614.11,479.08
2018,11,3,13,15,596.0,156.0,3.5,22.6,490.0,518.33,404.69
2018,11,3,13,30,449.0,192.0,3.5,22.6,434.0,428.06,333.9
2018,11,3,13,45,463.5,175.0,3.5,22.65,413.5,389.08,302.08
2018,11,3,14,0,478.0,158.0,3.5,22.7,393.0,348.08,267.45
2018,11,3,14,15,625.0,117.0,3.5,22.5,401.5,337.42,253.16
2018,11,3,14,30,772.0,76.0,3.5,22.3,410.0,304.68,218.45
2018,11,3,14,45,637.0,91.0,3.55,22.05,349.5,231.63,159.48
2018,11,3,15,0,502.0,106.0,3.6,21.8,289.0,171.96,114.13
2018,11,3,15,15,570.0,83.5,3.6,21.8,267.0,128.41,77.24
2018,11,3,15,30,638.0,61.0,3.6,21.8,245.0,72.95,41.24
2018,11,3,15,45,554.5,57.0,3.6,20.6,197.0,46.45,34.92
2018,11,3,16,0,471.0,53.0,3.6,19.4,149.0,43.03,31.9
2018,11,3,16,15,387.5,45.0,3.45,18.7,110.0,36.63,26.0
2018,11,3,16,30,304.0,37.0,3.3,18.0,71.0,30.32,19.75
2018,11,3,16,45,202.0,24.5,3.15,17.25,42.5,20.14,5.17
2018,11,3,17,0,100.0,12.0,3.0,16.5,14.0,9.44,0.0
2018,11,3,17,15,50.0,6.0,2.95,16.15,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,6,45,74.5,11.5,2.75,11.5,16.0,65.1,0.0
2018,11,4,7,0,149.0,23.0,2.8,11.6,32.0,184.79,67.49
2018,11,4,7,15,292.5,33.0,2.85,11.95,71.0,337.63,270.48
2018,11,4,7,30,436.0,43.0,2.9,12.3,110.0,483.36,397.98
2018,11,4,7,45,454.5,54.0,3.0,12.65,144.5,526.7,437.05
2018,11,4,8,0,473.0,65.0,3.1,13.0,179.0,569.5,473.31
2018,11,4,8,15,457.0,81.5,3.1,13.25,209.5,577.0,479.72
2018,11,4,8,30,441.0,98.0,3.1,13.5,240.0,590.21,489.66
2018,11,4,8,45,412.0,118.0,3.05,13.8,264.5,592.15,489.82
2018,11,4,9,0,383.0,138.0,3.0,14.1,289.0,590.5,485.85
2018,11,4,9,15,371.5,155.5,3.05,14.35,313.5,600.23,491.33
2018,11,4,9,30,360.0,173.0,3.1,14.6,338.0,583.5,476.96
2018,11,4,9,45,446.0,162.5,3.15,14.85,381.0,677.95,549.12
2018,11,4,10,0,532.0,152.0,3.2,15.1,424.0,745.51,598.58
2018,11,4,10,15,701.5,118.0,3.3,15.25,494.5,877.13,693.35
2018,11,4,10,30,871.0,84.0,3.4,15.4,565.0,982.4,766.16
2018,11,4,10,45,912.0,79.0,3.5,15.6,596.5,986.32,767.22
2018,11,4,11,0,953.0,74.0,3.6,15.8,628.0,997.03,774.08
2018,11,4,11,15,951.0,76.0,3.7,15.9,636.5,971.5,756.01
2018,11,4,11,30,949.0,78.0,3.8,16.0,645.0,942.4,735.74
2018,11,4,11,45,907.5,86.5,3.85,16.05,630.5,883.61,694.09
2018,11,4,12,0,866.0,95.0,3.9,16.1,616.0,832.69,657.91
2018,11,4,12,15,826.0,102.5,4.05,16.15,595.5,772.12,614.62
2018,11,4,12,30,786.0,110.0,4.2,16.2,575.0,711.57,570.09
2018,11,4,12,45,815.5,99.0,4.35,16.25,572.0,680.88,546.83
2018,11,4,13,0,845.0,88.0,4.5,16.3,569.0,645.14,518.71
2018,11,4,13,15,868.0,83.5,4.6,16.25,562.0,603.49,484.85
2018,11,4,13,30,891.0,79.0,4.7,16.2,555.0,562.4,449.96
2018,11,4,13,45,894.0,75.0,4.85,16.2,531.5,507.9,403.2
2018,11,4,14,0,897.0,71.0,5.0,16.2,508.0,451.4,353.16
2018,11,4,14,15,871.0,70.0,5.05,16.1,470.0,385.46,294.43
2018,11,4,14,30,845.0,69.0,5.1,16.0,432.0,320.4,235.47
2018,11,4,14,45,812.5,66.5,5.15,15.95,389.0,254.75,176.29
2018,11,4,15,0,780.0,64.0,5.2,15.9,346.0,192.45,121.96
2018,11,4,15,15,737.0,61.0,5.2,15.9,300.5,132.22,75.37
2018,11,4,15,30,694.0,58.0,5.2,15.9,255.0,77.25,44.46
2018,11,4,15,45,656.0,52.5,5.15,15.5,212.5,47.77,36.84
2018,11,4,16,0,618.0,47.0,5.1,15.1,170.0,42.96,32.39
2018,11,4,16,15,506.0,41.0,4.95,14.8,124.0,34.22,24.29
2018,11,4,16,30,394.0,35.0,4.8,14.5,78.0,29.12,18.91
2018,11,4,16,45,251.0,23.5,4.7,14.2,46.0,19.47,3.31
2018,11,4,17,0,108.0,12.0,4.6,13.9,14.0,9.44,0.0
2018,11,4,17,15,54.0,6.0,4.6,13.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,12.15,19.5,119.96,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.3,39.0,297.61,73.32
2018,11,5,7,15,424.5,28.5,3.35,12.55,78.5,441.97,348.29
2018,11,5,7,30,553.0,35.0,3.4,12.8,118.0,564.53,460.44
2018,11,5,7,45,620.5,39.5,3.5,13.1,162.5,647.67,531.14
2018,11,5,8,0,688.0,44.0,3.6,13.4,207.0,731.93,598.84
2018,11,5,8,15,730.5,46.5,3.6,13.65,251.0,790.23,643.44
2018,11,5,8,30,773.0,49.0,3.6,13.9,295.0,836.51,677.13
2018,11,5,8,45,801.5,51.5,3.55,14.15,336.5,877.81,705.56
2018,11,5,9,0,830.0,54.0,3.5,14.4,378.0,916.81,731.38
2018,11,5,9,15,847.5,56.0,3.45,14.85,414.5,941.27,745.58
2018,11,5,9,30,865.0,58.0,3.4,15.3,451.0,962.46,757.28
2018,11,5,9,45,875.5,61.0,3.35,15.75,482.0,974.49,762.42
2018,11,5,10,0,886.0,64.0,3.3,16.2,513.0,982.72,765.01
2018,11,5,10,15,895.5,65.5,3.25,16.55,538.0,984.03,763.2
2018,11,5,10,30,905.0,67.0,3.2,16.9,563.0,981.43,758.91
2018,11,5,10,45,910.5,68.0,3.15,17.3,580.5,970.36,748.83
2018,11,5,11,0,916.0,69.0,3.1,17.7,598.0,955.43,736.36
2018,11,5,11,15,919.5,69.5,3.05,18.0,608.0,934.21,720.04
2018,11,5,11,30,923.0,70.0,3.0,18.3,618.0,909.31,701.39
2018,11,5,11,45,924.0,70.5,2.95,18.6,620.5,878.69,678.89
2018,11,5,12,0,925.0,71.0,2.9,18.9,623.0,844.72,654.18
2018,11,5,12,15,924.0,70.5,2.95,19.0,617.5,804.86,626.41
2018,11,5,12,30,923.0,70.0,3.0,19.1,612.0,762.15,596.43
2018,11,5,12,45,920.0,69.0,3.05,19.15,599.0,714.83,562.37
2018,11,5,13,0,917.0,68.0,3.1,19.2,586.0,665.24,524.07
2018,11,5,13,15,909.5,67.5,3.2,19.2,565.5,611.45,481.77
2018,11,5,13,30,902.0,67.0,3.3,19.2,545.0,556.25,437.03
2018,11,5,13,45,890.0,66.0,3.4,19.15,517.0,497.24,387.94
2018,11,5,14,0,878.0,65.0,3.5,19.1,489.0,437.84,336.92
2018,11,5,14,15,861.5,63.5,3.55,18.95,455.0,376.23,282.75
2018,11,5,14,30,845.0,62.0,3.6,18.8,421.0,315.3,227.98
2018,11,5,14,45,821.0,60.0,3.65,18.7,382.0,251.34,170.85
2018,11,5,15,0,797.0,58.0,3.7,18.6,343.0,190.64,118.21
2018,11,5,15,15,762.5,55.0,3.7,18.6,299.5,130.44,71.88
2018,11,5,15,30,728.0,52.0,3.7,18.6,256.0,74.36,40.52
2018,11,5,15,45,673.5,48.5,3.85,17.95,211.0,44.64,33.71
2018,11,5,16,0,619.0,45.0,4.0,17.3,166.0,41.26,30.59
2018,11,5,16,15,527.0,39.0,4.05,16.75,122.5,32.76,22.78
2018,11,5,16,30,435.0,33.0,4.1,16.2,79.0,27.66,17.4
2018,11,5,16,45,270.0,22.0,4.1,15.6,46.0,18.27,0.81
2018,11,5,17,0,105.0,11.0,4.1,15.0,13.0,8.65,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.65,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,6,45,155.5,11.0,2.15,12.35,19.5,125.55,0.0
2018,11,6,7,0,311.0,22.0,2.1,12.4,39.0,306.62,25.09
2018,11,6,7,15,446.5,29.0,2.2,12.85,80.0,447.59,346.85
2018,11,6,7,30,582.0,36.0,2.3,13.3,121.0,589.95,474.66
2018,11,6,7,45,650.5,40.5,2.4,13.7,167.0,675.36,545.77
2018,11,6,8,0,719.0,45.0,2.5,14.1,213.0,761.47,613.35
2018,11,6,8,15,761.0,48.5,2.55,14.45,258.5,821.57,658.19
2018,11,6,8,30,803.0,52.0,2.6,14.8,304.0,880.34,700.02
2018,11,6,8,45,830.0,55.0,2.7,15.15,346.5,910.72,720.42
2018,11,6,9,0,857.0,58.0,2.8,15.5,389.0,949.11,746.02
2018,11,6,9,15,875.5,60.0,2.8,15.85,426.5,974.59,761.04
2018,11,6,9,30,894.0,62.0,2.8,16.2,464.0,996.72,773.6
2018,11,6,9,45,906.5,63.5,2.75,16.5,495.5,1008.48,778.59
2018,11,6,10,0,919.0,65.0,2.7,16.8,527.0,1016.42,781.11
2018,11,6,10,15,928.0,66.0,2.65,17.15,552.0,1016.24,778.1
2018,11,6,10,30,937.0,67.0,2.6,17.5,577.0,1012.06,772.63
2018,11,6,10,45,943.0,67.5,2.55,17.8,594.5,1000.29,762.4
2018,11,6,11,0,949.0,68.0,2.5,18.1,612.0,984.55,749.77
2018,11,6,11,15,952.0,68.5,2.45,18.4,622.0,962.1,732.82
2018,11,6,11,30,955.0,69.0,2.4,18.7,632.0,935.89,713.53
2018,11,6,11,45,956.0,69.5,2.4,19.0,634.5,904.29,691.19
2018,11,6,12,0,957.0,70.0,2.4,19.3,637.0,869.25,666.53
2018,11,6,12,15,954.0,70.0,2.4,19.55,631.0,827.22,637.13
2018,11,6,12,30,951.0,70.0,2.4,19.8,625.0,782.39,605.64
2018,11,6,12,45,945.5,70.0,2.45,20.0,611.0,733.24,570.71
2018,11,6,13,0,940.0,70.0,2.5,20.2,597.0,681.92,531.54
2018,11,6,13,15,932.0,69.0,2.55,20.3,575.5,626.16,488.2
2018,11,6,13,30,924.0,68.0,2.6,20.4,554.0,569.02,442.44
2018,11,6,13,45,912.5,66.5,2.65,20.5,525.5,508.56,392.68
2018,11,6,14,0,901.0,65.0,2.7,20.6,497.0,447.65,340.91
2018,11,6,14,15,884.5,63.5,2.7,20.55,462.5,384.74,286.21
2018,11,6,14,30,868.0,62.0,2.7,20.5,428.0,322.48,230.85
2018,11,6,14,45,844.5,60.0,2.7,20.5,388.0,259.01,174.55
2018,11,6,15,0,821.0,58.0,2.7,20.5,348.0,195.29,119.88
2018,11,6,15,15,786.0,54.5,2.7,20.5,303.5,133.13,72.43
2018,11,6,15,30,751.0,51.0,2.7,20.5,259.0,75.17,40.05
2018,11,6,15,45,697.5,47.0,2.7,19.65,213.0,43.64,32.58
2018,11,6,16,0,644.0,43.0,2.7,18.8,167.0,39.77,29.07
2018,11,6,16,15,553.5,37.0,2.75,18.0,123.0,34.01,23.7
2018,11,6,16,30,463.0,31.0,2.8,17.2,79.0,26.14,15.91
2018,11,6,16,45,290.0,21.0,2.8,16.4,45.5,17.5,0.0
2018,11,6,17,0,117.0,11.0,2.8,15.6,12.0,8.65,0.0
2018,11,6,17,15,58.5,5.5,2.95,15.2,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.5,0.65,13.35,18.0,115.33,0.0
2018,11,7,7,0,285.0,21.0,0.7,13.4,36.0,282.96,0.0
2018,11,7,7,15,418.0,28.5,0.85,13.65,75.0,436.68,329.85
2018,11,7,7,30,551.0,36.0,1.0,13.9,114.0,562.49,445.22
2018,11,7,7,45,621.5,40.5,1.1,14.15,159.0,648.91,515.99
2018,11,7,8,0,692.0,45.0,1.2,14.4,204.0,736.07,583.25
2018,11,7,8,15,735.0,49.0,1.4,14.75,249.0,797.16,629.53
2018,11,7,8,30,778.0,53.0,1.6,15.1,294.0,857.08,673.2
2018,11,7,8,45,806.5,55.0,1.75,15.45,335.5,898.17,701.62
2018,11,7,9,0,835.0,57.0,1.9,15.8,377.0,925.16,719.65
2018,11,7,9,15,855.5,59.0,2.05,16.2,414.5,952.48,737.47
2018,11,7,9,30,876.0,61.0,2.2,16.6,452.0,976.55,752.8
2018,11,7,9,45,890.5,62.5,2.35,16.95,483.5,990.35,761.17
2018,11,7,10,0,905.0,64.0,2.5,17.3,515.0,1000.39,767.08
2018,11,7,10,15,915.0,64.5,2.5,17.65,539.5,1000.69,764.92
2018,11,7,10,30,925.0,65.0,2.5,18.0,564.0,997.06,760.37
2018,11,7,10,45,931.5,66.0,2.55,18.3,582.0,986.7,752.14
2018,11,7,11,0,938.0,67.0,2.6,18.6,600.0,972.37,741.44
2018,11,7,11,15,941.0,67.5,2.55,18.85,610.0,950.27,724.83
2018,11,7,11,30,944.0,68.0,2.5,19.1,620.0,924.46,705.91
2018,11,7,11,45,944.5,68.0,2.45,19.35,622.0,892.28,682.76
2018,11,7,12,0,945.0,68.0,2.4,19.6,624.0,856.75,657.43
2018,11,7,12,15,943.5,67.0,2.4,19.7,618.0,815.33,628.73
2018,11,7,12,30,942.0,66.0,2.4,19.8,612.0,771.06,597.89
2018,11,7,12,45,938.0,65.5,2.4,19.95,598.5,722.97,563.54
2018,11,7,13,0,934.0,65.0,2.4,20.1,585.0,672.62,524.86
2018,11,7,13,15,925.5,64.0,2.5,20.05,563.5,617.07,482.11
2018,11,7,13,30,917.0,63.0,2.6,20.0,542.0,560.2,436.89
2018,11,7,13,45,905.5,62.0,2.65,20.0,514.0,500.85,387.92
2018,11,7,14,0,894.0,61.0,2.7,20.0,486.0,441.03,336.94
2018,11,7,14,15,877.0,60.0,2.8,19.85,452.0,379.02,283.02
2018,11,7,14,30,860.0,59.0,2.9,19.7,418.0,317.7,228.37
2018,11,7,14,45,836.5,57.0,3.0,19.6,378.5,254.9,172.45
2018,11,7,15,0,813.0,55.0,3.1,19.5,339.0,191.82,118.04
2018,11,7,15,15,779.0,52.0,3.1,19.5,295.5,130.84,71.1
2018,11,7,15,30,745.0,49.0,3.1,19.5,252.0,73.88,38.99
2018,11,7,15,45,692.0,45.0,3.15,18.85,207.0,41.92,31.17
2018,11,7,16,0,639.0,41.0,3.2,18.2,162.0,38.02,27.59
2018,11,7,16,15,549.5,35.0,3.15,17.55,118.5,32.24,22.16
2018,11,7,16,30,460.0,29.0,3.1,16.9,75.0,26.62,16.14
2018,11,7,16,45,289.0,19.5,3.05,16.25,43.0,16.23,0.0
2018,11,7,17,0,118.0,10.0,3.0,15.6,11.0,7.87,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.3,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.65,16.0,90.14,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.7,32.0,226.1,0.0
2018,11,8,7,15,347.0,32.5,4.0,12.1,70.5,380.81,292.55
2018,11,8,7,30,477.0,43.0,4.2,12.5,109.0,517.17,423.43
2018,11,8,7,45,552.5,50.5,4.4,12.9,154.5,608.82,502.98
2018,11,8,8,0,628.0,58.0,4.6,13.3,200.0,702.31,579.98
2018,11,8,8,15,679.0,63.5,4.7,13.55,246.5,771.24,634.7
2018,11,8,8,30,730.0,69.0,4.8,13.8,293.0,839.48,686.71
2018,11,8,8,45,766.0,72.5,4.9,14.05,336.5,880.9,716.91
2018,11,8,9,0,802.0,76.0,5.0,14.3,380.0,928.83,751.2
2018,11,8,9,15,833.5,78.0,4.9,14.65,421.0,967.42,776.03
2018,11,8,9,30,865.0,80.0,4.8,15.0,462.0,1002.58,797.8
2018,11,8,9,45,890.5,78.5,4.7,15.35,496.0,1023.45,808.96
2018,11,8,10,0,916.0,77.0,4.6,15.7,530.0,1028.23,808.69
2018,11,8,10,15,924.5,79.0,4.5,16.0,555.5,1028.61,805.7
2018,11,8,10,30,933.0,81.0,4.4,16.3,581.0,1024.96,800.07
2018,11,8,10,45,937.0,83.5,4.3,16.6,599.0,1013.55,789.38
2018,11,8,11,0,941.0,86.0,4.2,16.9,617.0,998.17,776.43
2018,11,8,11,15,945.0,87.0,4.15,17.1,628.0,977.09,760.3
2018,11,8,11,30,949.0,88.0,4.1,17.3,639.0,952.2,741.7
