Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,11,45,497.0,187.5,1.45,14.15,458.0,648.1,514.02
2018,11,18,12,0,496.0,189.0,1.3,14.4,460.0,626.24,495.84
2018,11,18,12,15,505.0,183.5,1.25,14.65,457.5,603.21,477.85
2018,11,18,12,30,514.0,178.0,1.2,14.9,455.0,577.92,458.01
2018,11,18,12,45,531.0,168.5,1.15,15.1,448.5,551.94,437.65
2018,11,18,13,0,548.0,159.0,1.1,15.3,442.0,523.15,414.75
2018,11,18,13,15,546.0,152.5,1.15,15.4,425.5,483.3,383.56
2018,11,18,13,30,544.0,146.0,1.2,15.5,409.0,442.54,350.87
2018,11,18,13,45,535.0,139.0,1.25,15.6,385.5,397.22,313.7
2018,11,18,14,0,526.0,132.0,1.3,15.7,362.0,352.08,275.63
2018,11,18,14,15,508.5,124.5,1.4,15.6,333.0,303.78,234.48
2018,11,18,14,30,491.0,117.0,1.5,15.5,304.0,257.03,193.72
2018,11,18,14,45,425.5,112.5,1.6,15.4,263.0,202.74,148.23
2018,11,18,15,0,360.0,108.0,1.7,15.3,222.0,156.04,110.2
2018,11,18,15,15,235.5,99.5,1.7,15.3,170.0,105.34,73.43
2018,11,18,15,30,111.0,91.0,1.7,15.3,118.0,72.86,53.04
2018,11,18,15,45,102.5,73.5,2.0,14.6,94.5,53.09,41.42
2018,11,18,16,0,94.0,56.0,2.3,13.9,71.0,41.1,30.49
2018,11,18,16,15,66.0,40.0,2.3,13.5,49.0,29.7,19.75
2018,11,18,16,30,38.0,24.0,2.3,13.1,27.0,18.16,5.93
2018,11,18,16,45,24.0,13.0,2.25,12.65,14.5,10.23,0.0
2018,11,18,17,0,10.0,2.0,2.2,12.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.0,1.85,9.6,3.0,0.0,0.0
2018,11,19,7,0,12.0,6.0,1.9,9.6,6.0,14.06,0.0
2018,11,19,7,15,53.0,21.5,2.0,9.9,26.0,92.04,12.12
2018,11,19,7,30,94.0,37.0,2.1,10.2,46.0,162.99,127.44
2018,11,19,7,45,95.5,49.5,2.2,10.5,63.0,159.61,131.85
2018,11,19,8,0,97.0,62.0,2.3,10.8,80.0,174.57,146.57
2018,11,19,8,15,61.0,80.5,2.3,11.05,93.0,147.45,123.27
2018,11,19,8,30,25.0,99.0,2.3,11.3,106.0,134.44,110.95
2018,11,19,8,45,69.5,117.5,2.3,11.6,140.0,197.41,165.96
2018,11,19,9,0,114.0,136.0,2.3,11.9,174.0,281.52,236.79
2018,11,19,9,15,143.0,151.0,2.25,12.3,204.5,325.47,272.55
2018,11,19,9,30,172.0,166.0,2.2,12.7,235.0,369.13,307.41
2018,11,19,9,45,314.5,159.0,2.2,13.1,297.0,517.7,427.37
2018,11,19,10,0,457.0,152.0,2.2,13.5,359.0,668.64,542.63
2018,11,19,10,15,492.5,153.0,2.15,13.9,386.5,696.98,561.01
2018,11,19,10,30,528.0,154.0,2.1,14.3,414.0,722.47,577.63
2018,11,19,10,45,571.0,147.0,2.0,14.65,437.5,751.97,596.76
2018,11,19,11,0,614.0,140.0,1.9,15.0,461.0,769.44,606.92
2018,11,19,11,15,558.0,159.5,1.9,15.3,455.5,711.53,563.68
2018,11,19,11,30,502.0,179.0,1.9,15.6,450.0,664.11,526.87
2018,11,19,11,45,408.5,204.0,1.85,15.9,425.0,590.67,469.43
2018,11,19,12,0,315.0,229.0,1.8,16.2,400.0,503.85,401.81
2018,11,19,12,15,273.5,233.0,1.8,16.35,380.5,459.01,366.82
2018,11,19,12,30,232.0,237.0,1.8,16.5,361.0,400.69,321.08
2018,11,19,12,45,231.5,230.5,1.75,16.7,352.0,379.44,304.18
2018,11,19,13,0,231.0,224.0,1.7,16.9,343.0,357.9,286.68
2018,11,19,13,15,182.5,217.0,1.65,16.95,308.5,307.42,246.0
2018,11,19,13,30,134.0,210.0,1.6,17.0,274.0,261.72,209.06
2018,11,19,13,45,99.5,194.5,1.55,17.1,240.5,211.55,168.51
2018,11,19,14,0,65.0,179.0,1.5,17.2,207.0,175.54,139.27
2018,11,19,14,15,60.0,162.5,1.4,17.15,187.0,153.86,121.45
2018,11,19,14,30,55.0,146.0,1.3,17.1,167.0,133.24,104.35
2018,11,19,14,45,63.0,132.0,1.25,17.05,153.5,118.78,91.83
2018,11,19,15,0,71.0,118.0,1.2,17.0,140.0,103.58,78.57
2018,11,19,15,15,42.0,95.5,1.2,17.0,108.0,77.21,57.82
2018,11,19,15,30,13.0,73.0,1.2,17.0,76.0,55.28,40.76
2018,11,19,15,45,8.0,58.0,1.0,16.65,59.5,43.29,32.5
2018,11,19,16,0,3.0,43.0,0.8,16.3,43.0,32.39,22.62
2018,11,19,16,15,6.5,30.0,0.7,16.15,30.5,22.81,13.67
2018,11,19,16,30,10.0,17.0,0.6,16.0,18.0,13.3,2.33
2018,11,19,16,45,10.0,9.0,0.55,15.9,9.5,7.08,0.0
2018,11,19,17,0,10.0,1.0,0.5,15.8,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.4,15.7,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,20,6,45,10.5,3.0,0.8,10.7,3.0,0.0,0.0
2018,11,20,7,0,21.0,6.0,0.7,10.7,6.0,21.05,0.0
2018,11,20,7,15,83.0,19.0,0.7,10.9,26.0,110.01,0.0
2018,11,20,7,30,145.0,32.0,0.7,11.1,46.0,216.83,167.56
2018,11,20,7,45,318.5,41.5,0.65,11.3,93.5,385.9,314.5
2018,11,20,8,0,492.0,51.0,0.6,11.5,141.0,562.95,453.92
2018,11,20,8,15,550.5,56.5,0.6,11.8,181.5,635.17,508.66
2018,11,20,8,30,609.0,62.0,0.6,12.1,222.0,707.39,561.63
2018,11,20,8,45,584.0,75.0,0.6,12.4,248.5,708.5,561.41
2018,11,20,9,0,559.0,88.0,0.6,12.7,275.0,705.8,558.62
2018,11,20,9,15,628.5,88.0,0.7,13.1,320.0,777.19,609.4
2018,11,20,9,30,698.0,88.0,0.8,13.5,365.0,846.16,656.14
2018,11,20,9,45,738.0,87.5,0.95,13.9,400.5,882.27,680.39
2018,11,20,10,0,778.0,87.0,1.1,14.3,436.0,908.38,698.05
2018,11,20,10,15,775.0,91.5,1.25,14.55,455.0,902.11,694.12
2018,11,20,10,30,772.0,96.0,1.4,14.8,474.0,892.48,688.22
2018,11,20,10,45,701.5,115.0,1.55,15.05,468.0,839.98,652.52
2018,11,20,11,0,631.0,134.0,1.7,15.3,462.0,778.55,610.18
2018,11,20,11,15,654.0,130.0,1.85,15.5,475.5,775.89,609.41
2018,11,20,11,30,677.0,126.0,2.0,15.7,489.0,769.36,605.26
2018,11,20,11,45,639.5,139.0,2.15,15.85,483.0,726.22,574.77
2018,11,20,12,0,602.0,152.0,2.3,16.0,477.0,682.07,542.22
2018,11,20,12,15,642.5,138.0,2.35,16.1,482.0,671.49,534.83
2018,11,20,12,30,683.0,124.0,2.4,16.2,487.0,655.33,522.7
2018,11,20,12,45,654.5,128.5,2.45,16.25,470.0,605.41,484.03
2018,11,20,13,0,626.0,133.0,2.5,16.3,453.0,555.84,445.16
2018,11,20,13,15,602.5,133.5,2.4,16.3,431.5,506.22,405.2
2018,11,20,13,30,579.0,134.0,2.3,16.3,410.0,457.42,365.14
2018,11,20,13,45,582.0,125.0,2.25,16.3,389.5,414.13,328.74
2018,11,20,14,0,585.0,116.0,2.2,16.3,369.0,369.6,290.25
2018,11,20,14,15,608.0,102.5,2.1,16.3,348.0,327.34,252.05
2018,11,20,14,30,631.0,89.0,2.0,16.3,327.0,281.82,209.98
2018,11,20,14,45,609.0,82.0,1.95,16.25,292.0,227.78,161.9
2018,11,20,15,0,587.0,75.0,1.9,16.2,257.0,176.08,116.74
2018,11,20,15,15,585.0,65.0,1.9,16.2,225.0,126.89,75.96
2018,11,20,15,30,583.0,55.0,1.9,16.2,193.0,78.02,42.94
2018,11,20,15,45,492.5,50.0,1.6,15.9,150.0,40.93,30.49
2018,11,20,16,0,402.0,45.0,1.3,15.6,107.0,36.79,26.49
2018,11,20,16,15,326.0,35.0,1.2,15.4,74.5,28.76,18.67
2018,11,20,16,30,250.0,25.0,1.1,15.2,42.0,20.69,6.05
2018,11,20,16,45,136.0,14.0,1.0,15.05,22.0,11.02,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.9,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,5.0,14.15,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,5.1,14.2,2.0,11.67,0.0
2018,11,21,7,15,6.5,3.5,5.2,14.3,3.5,8.61,0.0
2018,11,21,7,30,0.0,5.0,5.3,14.4,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,5.4,14.5,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,5.5,14.6,7.0,5.3,0.0
2018,11,21,8,15,0.0,13.5,5.55,14.7,13.5,10.24,3.1
2018,11,21,8,30,0.0,20.0,5.6,14.8,20.0,15.21,7.39
2018,11,21,8,45,0.0,20.0,5.65,14.9,20.0,15.21,7.4
2018,11,21,9,0,0.0,20.0,5.7,15.0,20.0,15.22,7.4
2018,11,21,9,15,0.0,24.0,5.95,15.2,24.0,18.28,10.0
2018,11,21,9,30,0.0,28.0,6.2,15.4,28.0,21.35,12.58
2018,11,21,9,45,0.0,38.5,6.45,15.6,38.5,29.42,19.39
2018,11,21,10,0,0.0,49.0,6.7,15.8,49.0,37.5,26.18
2018,11,21,10,15,0.0,52.5,6.85,15.85,52.5,40.21,28.41
2018,11,21,10,30,0.0,56.0,7.0,15.9,56.0,42.92,30.64
2018,11,21,10,45,0.0,65.0,7.15,15.95,65.0,49.88,36.44
2018,11,21,11,0,0.0,74.0,7.3,16.0,74.0,56.85,42.24
2018,11,21,11,15,0.0,61.0,7.3,16.0,61.0,46.8,33.77
2018,11,21,11,30,0.0,48.0,7.3,16.0,48.0,36.78,25.34
2018,11,21,11,45,6.5,60.5,7.35,16.05,64.0,51.91,38.3
2018,11,21,12,0,13.0,73.0,7.4,16.1,80.0,70.84,54.37
2018,11,21,12,15,13.0,73.5,7.25,16.05,80.5,70.55,54.11
2018,11,21,12,30,13.0,74.0,7.1,16.0,81.0,70.21,53.81
2018,11,21,12,45,10.5,75.5,7.0,16.0,81.0,68.98,52.69
2018,11,21,13,0,8.0,77.0,6.9,16.0,81.0,64.27,48.67
2018,11,21,13,15,4.0,63.0,6.7,15.95,65.0,50.67,37.21
2018,11,21,13,30,0.0,49.0,6.5,15.9,49.0,37.52,26.11
2018,11,21,13,45,2.5,52.5,6.3,15.9,53.5,41.4,29.45
2018,11,21,14,0,5.0,56.0,6.1,15.9,58.0,45.01,32.53
2018,11,21,14,15,9.5,66.5,5.85,15.8,70.0,54.48,40.5
2018,11,21,14,30,14.0,77.0,5.6,15.7,82.0,65.39,49.63
2018,11,21,14,45,13.0,62.5,5.35,15.65,67.0,52.47,38.64
2018,11,21,15,0,12.0,48.0,5.1,15.6,52.0,39.97,27.99
2018,11,21,15,15,7.5,48.0,5.1,15.6,50.5,37.63,26.17
2018,11,21,15,30,3.0,48.0,5.1,15.6,49.0,36.91,25.71
2018,11,21,15,45,1.5,37.5,4.4,15.25,38.0,28.66,19.72
2018,11,21,16,0,0.0,27.0,3.7,14.9,27.0,20.58,12.37
2018,11,21,16,15,7.5,18.0,3.35,14.5,18.5,14.17,6.33
2018,11,21,16,30,15.0,9.0,3.0,14.1,10.0,7.32,0.0
2018,11,21,16,45,15.0,5.0,2.6,13.75,5.5,3.93,0.0
2018,11,21,17,0,15.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,0.5,2.1,13.3,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,2.85,11.95,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,2.8,12.0,9.0,70.69,0.0
2018,11,22,7,15,233.5,19.0,2.85,12.4,36.5,244.2,0.0
2018,11,22,7,30,385.0,29.0,2.9,12.8,64.0,418.25,313.79
2018,11,22,7,45,481.0,35.5,2.9,13.2,103.5,520.45,420.59
2018,11,22,8,0,577.0,42.0,2.9,13.6,143.0,617.02,502.33
2018,11,22,8,15,455.0,48.0,3.0,13.75,141.0,533.58,441.49
2018,11,22,8,30,333.0,54.0,3.1,13.9,139.0,433.34,363.68
2018,11,22,8,45,217.0,64.0,3.2,14.05,123.0,325.45,275.3
2018,11,22,9,0,101.0,74.0,3.3,14.2,107.0,182.32,153.41
2018,11,22,9,15,168.0,101.5,3.4,14.3,163.5,303.16,255.54
2018,11,22,9,30,235.0,129.0,3.5,14.4,220.0,403.91,338.01
2018,11,22,9,45,245.0,140.5,3.55,14.5,242.5,424.86,353.76
2018,11,22,10,0,255.0,152.0,3.6,14.6,265.0,444.52,368.65
2018,11,22,10,15,500.5,123.5,3.75,14.7,360.0,667.75,546.41
2018,11,22,10,30,746.0,95.0,3.9,14.8,455.0,871.96,697.29
2018,11,22,10,45,812.0,82.5,4.0,14.85,487.5,898.23,714.41
2018,11,22,11,0,878.0,70.0,4.1,14.9,520.0,913.83,725.22
2018,11,22,11,15,892.5,68.0,4.3,15.0,533.0,901.31,716.37
2018,11,22,11,30,907.0,66.0,4.5,15.1,546.0,884.84,705.4
2018,11,22,11,45,872.0,74.5,4.65,15.15,538.0,835.47,669.93
2018,11,22,12,0,837.0,83.0,4.8,15.2,530.0,793.15,639.47
2018,11,22,12,15,763.0,98.5,5.0,15.25,503.0,718.52,584.27
2018,11,22,12,30,689.0,114.0,5.2,15.3,476.0,649.72,531.16
2018,11,22,12,45,535.0,142.0,5.35,15.3,419.0,529.39,434.7
2018,11,22,13,0,381.0,170.0,5.5,15.3,362.0,429.15,352.33
2018,11,22,13,15,350.0,167.5,5.65,15.25,338.5,371.11,304.82
2018,11,22,13,30,319.0,165.0,5.8,15.2,315.0,330.17,270.27
2018,11,22,13,45,384.0,145.0,5.95,15.2,316.0,332.42,270.43
2018,11,22,14,0,449.0,125.0,6.1,15.2,317.0,315.65,253.76
2018,11,22,14,15,558.0,102.5,6.15,15.1,322.5,310.51,244.23
2018,11,22,14,30,667.0,80.0,6.2,15.0,328.0,286.53,216.84
2018,11,22,14,45,696.0,68.0,6.25,14.9,303.0,240.5,172.02
2018,11,22,15,0,725.0,56.0,6.3,14.8,278.0,189.27,123.47
2018,11,22,15,15,526.0,66.5,6.3,14.8,215.5,122.71,75.65
2018,11,22,15,30,327.0,77.0,6.3,14.8,153.0,78.51,50.96
2018,11,22,15,45,256.5,65.0,6.2,14.55,117.0,47.84,36.7
2018,11,22,16,0,186.0,53.0,6.1,14.3,81.0,39.24,28.66
2018,11,22,16,15,140.5,38.5,6.0,14.15,55.5,28.7,18.51
2018,11,22,16,30,95.0,24.0,5.9,14.0,30.0,18.06,3.15
2018,11,22,16,45,57.5,13.5,5.85,13.85,16.0,10.62,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.7,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,14.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.7,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.85,2.5,1.89,0.0
2018,11,23,7,30,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.0,3.1,14.15,5.0,3.78,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.3,6.0,4.54,0.0
2018,11,23,8,15,0.0,8.5,3.5,14.4,8.5,6.44,0.0
2018,11,23,8,30,0.0,11.0,3.7,14.5,11.0,8.35,1.51
2018,11,23,8,45,0.0,18.5,3.9,14.6,18.5,14.07,6.44
2018,11,23,9,0,0.0,26.0,4.1,14.7,26.0,19.8,11.37
2018,11,23,9,15,0.0,36.5,4.25,14.8,36.5,27.86,18.24
2018,11,23,9,30,0.0,47.0,4.4,14.9,47.0,35.94,25.09
2018,11,23,9,45,0.0,49.0,4.5,15.0,49.0,37.49,26.34
2018,11,23,10,0,0.0,51.0,4.6,15.1,51.0,39.04,27.59
2018,11,23,10,15,0.0,62.5,4.75,15.15,62.5,47.92,35.05
2018,11,23,10,30,0.0,74.0,4.9,15.2,74.0,56.83,42.5
2018,11,23,10,45,0.0,60.5,5.1,15.3,60.5,46.4,33.63
2018,11,23,11,0,0.0,47.0,5.3,15.4,47.0,36.0,24.81
2018,11,23,11,15,0.0,51.5,5.45,15.45,51.5,39.47,27.71
2018,11,23,11,30,0.0,56.0,5.6,15.5,56.0,42.94,30.61
2018,11,23,11,45,0.0,58.5,5.7,15.5,58.5,44.88,32.22
2018,11,23,12,0,0.0,61.0,5.8,15.5,61.0,46.81,33.84
2018,11,23,12,15,0.0,64.0,5.9,15.55,64.0,49.12,35.79
2018,11,23,12,30,0.0,67.0,6.0,15.6,67.0,51.44,37.74
2018,11,23,12,45,0.0,56.0,6.1,15.65,56.0,42.94,30.61
2018,11,23,13,0,0.0,45.0,6.2,15.7,45.0,34.45,23.49
2018,11,23,13,15,0.0,45.0,6.2,15.7,45.0,34.44,23.51
2018,11,23,13,30,0.0,45.0,6.2,15.7,45.0,34.43,23.54
2018,11,23,13,45,0.0,38.0,6.15,15.7,38.0,29.04,19.02
2018,11,23,14,0,0.0,31.0,6.1,15.7,31.0,23.66,14.49
2018,11,23,14,15,0.0,31.0,6.05,15.6,31.0,23.65,14.52
2018,11,23,14,30,0.0,31.0,6.0,15.5,31.0,23.64,14.55
2018,11,23,14,45,9.5,55.5,5.95,15.45,58.5,44.85,32.33
2018,11,23,15,0,19.0,80.0,5.9,15.4,86.0,65.93,49.8
2018,11,23,15,15,9.5,63.0,5.9,15.4,66.0,49.28,36.0
2018,11,23,15,30,0.0,46.0,5.9,15.4,46.0,35.19,24.33
2018,11,23,15,45,0.0,35.5,5.85,15.2,35.5,27.11,18.32
2018,11,23,16,0,0.0,25.0,5.8,15.0,25.0,19.05,10.97
2018,11,23,16,15,3.5,17.5,5.75,14.95,17.5,13.33,5.51
2018,11,23,16,30,7.0,10.0,5.7,14.9,10.0,7.85,0.0
2018,11,23,16,45,7.0,6.0,5.7,14.85,6.0,4.72,0.0
2018,11,23,17,0,7.0,2.0,5.7,14.8,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.7,14.75,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.6,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.6,6.0,4.72,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.8,32.0,182.0,0.0
2018,11,24,7,30,363.0,27.0,3.3,14.0,58.0,394.71,283.32
2018,11,24,7,45,461.5,33.0,3.45,14.2,96.0,499.19,401.9
2018,11,24,8,0,560.0,39.0,3.6,14.4,134.0,597.0,486.7
2018,11,24,8,15,608.0,44.5,3.7,14.45,173.5,661.25,541.09
2018,11,24,8,30,656.0,50.0,3.8,14.5,213.0,724.97,592.46
2018,11,24,8,45,705.0,52.0,3.9,14.55,254.0,783.91,638.07
2018,11,24,9,0,754.0,54.0,4.0,14.6,295.0,841.08,680.8
2018,11,24,9,15,509.0,88.0,4.0,14.7,259.0,657.79,540.74
2018,11,24,9,30,264.0,122.0,4.0,14.8,223.0,423.27,353.4
2018,11,24,9,45,215.0,152.5,4.05,14.9,239.0,412.02,342.42
2018,11,24,10,0,166.0,183.0,4.1,15.0,255.0,376.01,311.07
2018,11,24,10,15,241.5,182.5,4.1,15.1,294.0,464.83,383.32
2018,11,24,10,30,317.0,182.0,4.1,15.2,333.0,529.02,434.62
2018,11,24,10,45,349.5,182.0,4.1,15.35,354.0,550.17,450.65
2018,11,24,11,0,382.0,182.0,4.1,15.5,375.0,591.89,482.05
2018,11,24,11,15,481.5,163.0,4.1,15.55,411.5,646.82,525.57
2018,11,24,11,30,581.0,144.0,4.1,15.6,448.0,704.68,570.08
2018,11,24,11,45,680.0,120.5,4.1,15.7,478.0,740.72,596.46
2018,11,24,12,0,779.0,97.0,4.1,15.8,508.0,762.46,612.22
2018,11,24,12,15,785.5,94.5,4.1,15.8,506.0,732.01,589.42
2018,11,24,12,30,792.0,92.0,4.1,15.8,504.0,698.57,564.66
2018,11,24,12,45,778.5,92.5,4.1,15.8,489.5,651.72,527.71
2018,11,24,13,0,765.0,93.0,4.1,15.8,475.0,603.81,489.27
2018,11,24,13,15,693.0,104.0,4.1,15.75,440.0,532.96,431.87
2018,11,24,13,30,621.0,115.0,4.1,15.7,405.0,464.79,375.85
2018,11,24,13,45,701.0,94.0,4.1,15.65,404.0,445.2,357.3
2018,11,24,14,0,781.0,73.0,4.1,15.6,403.0,416.1,329.11
2018,11,24,14,15,755.5,71.0,4.05,15.45,370.0,356.66,276.25
2018,11,24,14,30,730.0,69.0,4.0,15.3,337.0,299.1,224.13
2018,11,24,14,45,701.5,66.0,4.0,15.2,301.5,242.04,172.34
2018,11,24,15,0,673.0,63.0,4.0,15.1,266.0,185.73,122.31
2018,11,24,15,15,666.5,55.0,4.0,15.1,232.0,135.16,79.6
2018,11,24,15,30,660.0,47.0,4.0,15.1,198.0,83.2,43.74
2018,11,24,15,45,593.0,43.0,3.95,14.55,157.0,39.36,29.2
2018,11,24,16,0,526.0,39.0,3.9,14.0,116.0,32.78,23.03
2018,11,24,16,15,412.0,31.5,3.8,13.65,79.0,26.31,16.42
2018,11,24,16,30,298.0,24.0,3.7,13.3,42.0,20.06,2.4
2018,11,24,16,45,159.0,13.5,3.6,12.95,22.0,10.62,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.6,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.45,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,6,45,29.0,3.0,0.35,11.65,3.0,0.0,0.0
2018,11,25,7,0,58.0,6.0,0.3,11.6,6.0,4.72,0.0
2018,11,25,7,15,218.0,16.0,0.35,11.8,31.5,188.21,0.0
2018,11,25,7,30,378.0,26.0,0.4,12.0,57.0,403.58,276.7
2018,11,25,7,45,478.5,32.5,0.45,12.15,96.0,501.38,393.21
2018,11,25,8,0,579.0,39.0,0.5,12.3,135.0,613.27,484.55
2018,11,25,8,15,631.5,44.0,0.5,12.5,176.0,681.6,537.53
2018,11,25,8,30,684.0,49.0,0.5,12.7,217.0,749.37,587.32
2018,11,25,8,45,728.5,51.5,0.55,12.9,258.0,805.08,626.96
2018,11,25,9,0,773.0,54.0,0.6,13.1,299.0,858.88,663.78
2018,11,25,9,15,797.5,56.0,0.75,13.45,334.5,890.03,685.67
2018,11,25,9,30,822.0,58.0,0.9,13.8,370.0,906.89,697.68
2018,11,25,9,45,839.0,60.0,1.05,14.1,401.0,924.24,710.05
2018,11,25,10,0,856.0,62.0,1.2,14.4,432.0,938.2,719.93
2018,11,25,10,15,866.5,63.5,1.3,14.65,456.0,941.5,721.86
2018,11,25,10,30,877.0,65.0,1.4,14.9,480.0,941.15,721.5
2018,11,25,10,45,883.5,66.0,1.45,15.2,497.5,932.59,714.8
2018,11,25,11,0,890.0,67.0,1.5,15.5,515.0,920.38,705.85
2018,11,25,11,15,894.0,68.0,1.55,15.6,525.5,902.25,693.51
2018,11,25,11,30,898.0,69.0,1.6,15.7,536.0,880.59,678.88
2018,11,25,11,45,898.5,69.5,1.65,15.85,539.0,851.89,659.29
2018,11,25,12,0,899.0,70.0,1.7,16.0,542.0,820.06,637.52
2018,11,25,12,15,898.5,69.5,1.7,16.05,537.5,783.25,611.88
2018,11,25,12,30,898.0,69.0,1.7,16.1,533.0,743.69,584.16
2018,11,25,12,45,895.5,67.0,1.7,16.15,521.0,698.44,551.74
2018,11,25,13,0,893.0,65.0,1.7,16.2,509.0,650.99,515.27
2018,11,25,13,15,884.5,64.0,1.6,16.2,489.5,599.1,473.93
2018,11,25,13,30,876.0,63.0,1.5,16.2,470.0,545.98,430.61
2018,11,25,13,45,838.0,67.0,1.35,16.25,438.5,485.02,379.87
2018,11,25,14,0,800.0,71.0,1.2,16.3,407.0,423.16,327.51
2018,11,25,14,15,693.0,82.0,1.25,16.3,357.0,344.1,262.65
2018,11,25,14,30,586.0,93.0,1.3,16.3,307.0,275.78,206.05
2018,11,25,14,45,675.5,72.0,1.35,16.3,294.0,240.27,169.79
2018,11,25,15,0,765.0,51.0,1.4,16.3,281.0,195.61,125.3
2018,11,25,15,15,646.5,55.0,1.4,16.3,230.0,133.7,78.49
2018,11,25,15,30,528.0,59.0,1.4,16.3,179.0,82.74,46.99
2018,11,25,15,45,446.5,52.0,1.25,15.95,138.5,42.27,31.58
2018,11,25,16,0,365.0,45.0,1.1,15.6,98.0,36.71,26.29
2018,11,25,16,15,249.0,33.5,1.1,15.4,64.0,25.58,15.65
2018,11,25,16,30,133.0,22.0,1.1,15.2,30.0,16.69,0.23
2018,11,25,16,45,79.0,12.5,1.1,14.95,16.0,9.83,0.0
2018,11,25,17,0,25.0,3.0,1.1,14.7,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.2,14.6,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.35,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.3,4.0,0.0,0.0
2018,11,26,7,15,74.5,17.0,2.8,10.6,21.0,73.3,0.0
2018,11,26,7,30,116.0,29.0,2.9,10.9,38.0,166.74,112.13
2018,11,26,7,45,166.5,43.0,2.95,11.25,65.0,233.4,191.13
2018,11,26,8,0,217.0,57.0,3.0,11.6,92.0,318.76,266.79
2018,11,26,8,15,237.5,72.0,2.85,11.8,120.5,338.37,286.11
2018,11,26,8,30,258.0,87.0,2.7,12.0,149.0,378.86,320.69
2018,11,26,8,45,263.0,102.5,2.55,12.2,175.5,404.86,341.69
2018,11,26,9,0,268.0,118.0,2.4,12.4,202.0,429.67,360.89
2018,11,26,9,15,375.5,116.5,2.4,12.8,249.5,553.69,460.09
2018,11,26,9,30,483.0,115.0,2.4,13.2,297.0,655.45,537.02
2018,11,26,9,45,494.0,124.0,2.4,13.6,323.0,674.64,549.12
2018,11,26,10,0,505.0,133.0,2.4,14.0,349.0,691.49,559.94
2018,11,26,10,15,467.0,149.0,2.35,14.4,358.0,666.72,538.99
2018,11,26,10,30,429.0,165.0,2.3,14.8,367.0,639.86,515.97
2018,11,26,10,45,364.0,186.0,2.25,15.15,361.5,569.29,460.04
2018,11,26,11,0,299.0,207.0,2.2,15.5,356.0,522.97,421.91
2018,11,26,11,15,364.0,197.5,2.1,15.7,383.0,558.44,449.57
2018,11,26,11,30,429.0,188.0,2.0,15.9,410.0,611.05,488.35
2018,11,26,11,45,409.0,192.5,1.9,16.15,405.0,580.74,463.33
2018,11,26,12,0,389.0,197.0,1.8,16.4,400.0,531.39,425.07
2018,11,26,12,15,425.5,187.0,1.75,16.55,407.5,547.99,437.21
2018,11,26,12,30,462.0,177.0,1.7,16.7,415.0,541.94,432.02
2018,11,26,12,45,458.5,174.0,1.65,16.85,405.5,511.1,407.48
2018,11,26,13,0,455.0,171.0,1.6,17.0,396.0,479.3,382.07
2018,11,26,13,15,350.0,174.5,1.55,17.0,343.5,379.97,304.0
2018,11,26,13,30,245.0,178.0,1.5,17.0,291.0,304.81,243.82
2018,11,26,13,45,239.5,160.5,1.45,17.0,266.0,268.57,214.29
2018,11,26,14,0,234.0,143.0,1.4,17.0,241.0,233.19,184.75
2018,11,26,14,15,333.0,127.5,1.3,16.85,255.0,247.05,192.61
2018,11,26,14,30,432.0,112.0,1.2,16.7,269.0,240.37,181.82
2018,11,26,14,45,347.0,108.5,1.15,16.55,226.0,185.44,136.69
2018,11,26,15,0,262.0,105.0,1.1,16.4,183.0,136.9,98.22
2018,11,26,15,15,223.0,92.5,1.1,16.4,152.0,102.36,70.9
2018,11,26,15,30,184.0,80.0,1.1,16.4,121.0,72.82,49.75
2018,11,26,15,45,158.5,65.5,1.1,15.95,95.5,47.68,36.31
2018,11,26,16,0,133.0,51.0,1.1,15.5,70.0,37.5,26.95
2018,11,26,16,15,96.5,35.5,1.2,15.3,47.0,26.41,16.26
2018,11,26,16,30,60.0,20.0,1.3,15.1,24.0,15.14,0.0
2018,11,26,16,45,30.0,10.0,1.45,14.95,12.0,7.87,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.9,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.9,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,12.05,9.5,15.91,0.0
2018,11,27,7,30,0.0,16.0,2.2,12.2,16.0,12.19,2.35
2018,11,27,7,45,0.0,25.5,2.25,12.4,25.5,19.46,10.42
2018,11,27,8,0,0.0,35.0,2.3,12.6,35.0,26.75,17.04
2018,11,27,8,15,0.0,42.5,2.4,12.85,42.5,32.51,22.21
2018,11,27,8,30,0.0,50.0,2.5,13.1,50.0,38.28,27.3
2018,11,27,8,45,0.0,56.0,2.65,13.4,56.0,42.89,31.31
2018,11,27,9,0,0.0,62.0,2.8,13.7,62.0,47.52,35.25
2018,11,27,9,15,0.0,67.5,2.9,13.85,67.5,51.77,38.83
2018,11,27,9,30,0.0,73.0,3.0,14.0,73.0,56.23,42.54
2018,11,27,9,45,2.0,106.0,3.15,14.15,107.0,89.36,70.62
2018,11,27,10,0,4.0,139.0,3.3,14.3,141.0,124.05,99.63
2018,11,27,10,15,5.5,144.5,3.4,14.4,147.0,129.09,103.67
2018,11,27,10,30,7.0,150.0,3.5,14.5,153.0,134.3,107.88
2018,11,27,10,45,38.5,180.5,3.65,14.6,199.5,212.59,173.66
2018,11,27,11,0,70.0,211.0,3.8,14.7,246.0,274.29,224.58
2018,11,27,11,15,58.5,204.5,3.95,14.75,234.0,250.87,204.81
2018,11,27,11,30,47.0,198.0,4.1,14.8,222.0,228.82,186.34
2018,11,27,11,45,26.5,166.5,4.3,14.85,180.0,173.71,140.49
2018,11,27,12,0,6.0,135.0,4.5,14.9,138.0,113.11,89.62
2018,11,27,12,15,6.5,126.0,4.65,14.9,129.5,105.04,82.98
2018,11,27,12,30,7.0,117.0,4.8,14.9,121.0,97.19,76.47
2018,11,27,12,45,3.5,82.5,4.95,14.95,84.5,65.83,50.11
2018,11,27,13,0,0.0,48.0,5.1,15.0,48.0,36.76,25.53
2018,11,27,13,15,3.0,61.0,5.15,15.0,62.5,48.54,35.6
2018,11,27,13,30,6.0,74.0,5.2,15.0,77.0,60.05,45.39
2018,11,27,13,45,3.0,68.0,5.2,15.0,69.5,53.62,39.96
2018,11,27,14,0,0.0,62.0,5.2,15.0,62.0,47.52,34.85
2018,11,27,14,15,1.0,64.5,5.2,14.95,65.0,49.82,36.86
2018,11,27,14,30,2.0,67.0,5.2,14.9,68.0,52.01,38.76
2018,11,27,14,45,2.0,55.5,5.15,14.9,56.5,42.99,31.1
2018,11,27,15,0,2.0,44.0,5.1,14.9,45.0,34.0,23.42
2018,11,27,15,15,1.0,37.0,5.1,14.9,37.5,28.36,18.61
2018,11,27,15,30,0.0,30.0,5.1,14.9,30.0,22.86,13.87
2018,11,27,15,45,0.0,23.5,4.65,14.75,23.5,17.88,10.18
2018,11,27,16,0,0.0,17.0,4.2,14.6,17.0,12.92,5.61
2018,11,27,16,15,0.5,12.5,3.9,14.5,12.5,9.49,2.21
2018,11,27,16,30,1.0,8.0,3.6,14.4,8.0,6.07,0.0
2018,11,27,16,45,0.5,4.0,3.3,14.35,4.0,3.15,0.0
2018,11,27,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,13.2,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,13.2,1.0,0.0,0.0
2018,11,28,7,15,4.0,7.5,0.45,13.3,8.0,9.11,0.0
2018,11,28,7,30,7.0,14.0,0.7,13.4,15.0,16.85,4.96
2018,11,28,7,45,7.5,23.5,1.0,13.55,24.5,25.84,15.88
2018,11,28,8,0,8.0,33.0,1.3,13.7,34.0,32.37,22.05
2018,11,28,8,15,7.5,40.5,1.45,13.85,42.0,37.86,27.03
2018,11,28,8,30,7.0,48.0,1.6,14.0,50.0,43.31,31.85
2018,11,28,8,45,56.5,64.0,1.7,14.1,81.5,129.26,107.23
2018,11,28,9,0,106.0,80.0,1.8,14.2,113.0,196.32,165.15
2018,11,28,9,15,114.0,93.5,1.8,14.4,132.5,219.65,184.18
2018,11,28,9,30,122.0,107.0,1.8,14.6,152.0,242.33,202.49
2018,11,28,9,45,122.0,117.5,1.75,14.75,166.0,252.56,210.13
2018,11,28,10,0,122.0,128.0,1.7,14.9,180.0,262.17,217.21
2018,11,28,10,15,111.0,156.5,1.8,15.0,205.5,283.11,232.89
2018,11,28,10,30,100.0,185.0,1.9,15.1,231.0,303.35,247.87
2018,11,28,10,45,113.5,189.5,2.0,15.25,244.0,315.73,257.71
2018,11,28,11,0,127.0,194.0,2.1,15.4,257.0,327.38,266.96
2018,11,28,11,15,315.0,181.0,2.1,15.4,341.0,495.41,402.94
2018,11,28,11,30,503.0,168.0,2.1,15.4,425.0,654.39,524.56
2018,11,28,11,45,545.5,150.5,2.15,15.45,431.0,650.89,521.29
2018,11,28,12,0,588.0,133.0,2.2,15.5,437.0,653.16,523.26
2018,11,28,12,15,399.0,166.5,2.4,15.55,372.0,507.23,409.9
2018,11,28,12,30,210.0,200.0,2.6,15.6,307.0,349.9,284.49
2018,11,28,12,45,163.5,207.5,2.85,15.6,289.5,313.43,254.95
2018,11,28,13,0,117.0,215.0,3.1,15.6,272.0,280.37,227.49
2018,11,28,13,15,144.0,206.5,3.2,15.55,274.0,278.71,226.42
2018,11,28,13,30,171.0,198.0,3.3,15.5,276.0,274.33,222.68
2018,11,28,13,45,154.5,186.5,3.4,15.5,254.0,243.11,196.62
