Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,7,15,35.5,4.5,0.75,11.8,5.5,0.0,0.0
2018,12,19,7,30,71.0,9.0,0.7,11.9,11.0,64.44,0.0
2018,12,19,7,45,228.0,20.5,0.65,12.05,42.0,260.98,120.05
2018,12,19,8,0,385.0,32.0,0.6,12.2,73.0,431.66,335.23
2018,12,19,8,15,330.0,43.5,0.8,12.45,89.5,404.79,327.76
2018,12,19,8,30,275.0,55.0,1.0,12.7,106.0,369.22,305.28
2018,12,19,8,45,213.0,50.0,1.2,12.9,95.0,301.42,252.91
2018,12,19,9,0,151.0,45.0,1.4,13.1,84.0,231.94,195.9
2018,12,19,9,15,120.5,62.0,1.65,13.4,96.0,204.4,172.55
2018,12,19,9,30,90.0,79.0,1.9,13.7,108.0,177.6,149.01
2018,12,19,9,45,82.0,104.0,2.15,13.95,132.5,200.11,167.02
2018,12,19,10,0,74.0,129.0,2.4,14.2,157.0,201.73,167.58
2018,12,19,10,15,280.5,129.0,2.45,14.35,246.0,438.5,365.46
2018,12,19,10,30,487.0,129.0,2.5,14.5,335.0,655.01,534.02
2018,12,19,10,45,399.0,152.5,2.6,14.7,326.5,590.62,481.03
2018,12,19,11,0,311.0,176.0,2.7,14.9,318.0,504.04,412.15
2018,12,19,11,15,390.5,168.0,2.7,15.0,351.0,577.66,470.06
2018,12,19,11,30,470.0,160.0,2.7,15.1,384.0,624.86,506.31
2018,12,19,11,45,564.0,138.5,2.65,15.15,410.5,672.04,542.32
2018,12,19,12,0,658.0,117.0,2.6,15.2,437.0,704.82,566.22
2018,12,19,12,15,602.0,127.5,2.5,15.3,419.5,644.9,519.62
2018,12,19,12,30,546.0,138.0,2.4,15.4,402.0,577.93,467.32
2018,12,19,12,45,642.0,117.0,2.3,15.45,421.5,605.92,488.65
2018,12,19,13,0,738.0,96.0,2.2,15.5,441.0,614.76,494.24
2018,12,19,13,15,713.5,96.0,2.1,15.5,419.5,561.33,451.22
2018,12,19,13,30,689.0,96.0,2.0,15.5,398.0,508.39,408.25
2018,12,19,13,45,636.5,101.0,1.9,15.55,368.5,446.74,357.56
2018,12,19,14,0,584.0,106.0,1.8,15.6,339.0,388.69,309.01
2018,12,19,14,15,695.0,82.0,1.7,15.5,339.0,374.57,292.83
2018,12,19,14,30,806.0,58.0,1.6,15.4,339.0,347.47,263.66
2018,12,19,14,45,779.0,55.5,1.55,15.35,304.5,287.41,209.61
2018,12,19,15,0,752.0,53.0,1.5,15.3,270.0,229.67,157.57
2018,12,19,15,15,693.0,51.0,1.5,15.3,229.0,169.48,106.47
2018,12,19,15,30,634.0,49.0,1.5,15.3,188.0,115.98,65.21
2018,12,19,15,45,565.5,43.5,1.25,14.9,148.5,63.48,32.8
2018,12,19,16,0,497.0,38.0,1.0,14.5,109.0,31.82,22.1
2018,12,19,16,15,350.0,30.5,0.95,14.3,72.0,25.24,15.36
2018,12,19,16,30,203.0,23.0,0.9,14.1,35.0,18.97,1.09
2018,12,19,16,45,114.5,13.0,0.9,13.95,18.5,10.23,0.0
2018,12,19,17,0,26.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.95,13.65,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,20,7,15,26.5,5.0,2.75,9.65,5.5,0.0,0.0
2018,12,20,7,30,53.0,10.0,2.8,9.8,11.0,50.63,0.0
2018,12,20,7,45,105.5,23.5,2.85,9.9,32.5,159.72,66.27
2018,12,20,8,0,158.0,37.0,2.9,10.0,54.0,240.23,192.07
2018,12,20,8,15,180.5,51.0,2.9,10.15,78.0,258.46,216.3
2018,12,20,8,30,203.0,65.0,2.9,10.3,102.0,298.22,252.86
2018,12,20,8,45,187.0,80.5,2.9,10.45,121.0,304.76,259.28
2018,12,20,9,0,171.0,96.0,2.9,10.6,140.0,309.64,263.39
2018,12,20,9,15,144.0,112.0,2.7,10.75,153.0,282.41,239.97
2018,12,20,9,30,117.0,128.0,2.5,10.9,166.0,274.2,231.73
2018,12,20,9,45,70.5,121.0,2.35,11.1,144.5,192.57,161.76
2018,12,20,10,0,24.0,114.0,2.2,11.3,123.0,134.18,110.41
2018,12,20,10,15,33.0,139.5,2.0,11.5,153.0,171.46,141.88
2018,12,20,10,30,42.0,165.0,1.8,11.7,183.0,208.64,172.5
2018,12,20,10,45,47.5,176.0,1.55,11.95,197.0,223.12,183.86
2018,12,20,11,0,53.0,187.0,1.3,12.2,211.0,237.28,194.85
2018,12,20,11,15,51.5,188.0,1.2,12.35,212.0,232.32,190.23
2018,12,20,11,30,50.0,189.0,1.1,12.5,213.0,227.74,186.05
2018,12,20,11,45,43.0,189.0,1.0,12.6,209.5,217.58,177.21
2018,12,20,12,0,36.0,189.0,0.9,12.7,206.0,208.02,168.95
2018,12,20,12,15,48.0,194.0,0.9,12.75,217.0,219.55,178.58
2018,12,20,12,30,60.0,199.0,0.9,12.8,228.0,230.06,187.2
2018,12,20,12,45,76.5,200.0,0.9,12.85,236.0,238.3,194.05
2018,12,20,13,0,93.0,201.0,0.9,12.9,244.0,244.99,199.53
2018,12,20,13,15,83.5,192.0,0.95,12.95,230.0,223.62,181.93
2018,12,20,13,30,74.0,183.0,1.0,13.0,216.0,203.42,165.32
2018,12,20,13,45,62.5,170.5,1.05,13.0,197.0,179.98,145.97
2018,12,20,14,0,51.0,158.0,1.1,13.0,178.0,158.15,127.86
2018,12,20,14,15,47.5,145.0,1.1,12.95,162.5,140.75,113.29
2018,12,20,14,30,44.0,132.0,1.1,12.9,147.0,124.1,99.21
2018,12,20,14,45,51.5,123.0,1.15,12.85,139.0,114.75,90.87
2018,12,20,15,0,59.0,114.0,1.2,12.8,131.0,104.51,81.54
2018,12,20,15,15,48.5,98.5,1.2,12.8,111.0,85.17,65.19
2018,12,20,15,30,38.0,83.0,1.2,12.8,91.0,67.47,50.47
2018,12,20,15,45,26.0,67.0,1.15,12.6,72.0,51.02,37.1
2018,12,20,16,0,14.0,51.0,1.1,12.4,53.0,37.21,27.05
2018,12,20,16,15,19.5,35.0,1.1,12.3,37.0,26.02,16.23
2018,12,20,16,30,25.0,19.0,1.1,12.2,21.0,14.57,0.22
2018,12,20,16,45,24.5,11.0,1.1,12.15,11.5,8.65,0.0
2018,12,20,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.1,12.1,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,21,7,15,13.5,2.5,1.9,12.1,3.0,0.0,0.0
2018,12,21,7,30,27.0,5.0,2.1,12.2,6.0,25.69,0.0
2018,12,21,7,45,101.0,17.0,2.35,12.3,26.5,139.95,50.81
2018,12,21,8,0,175.0,29.0,2.6,12.4,47.0,238.0,188.62
2018,12,21,8,15,402.0,34.5,2.8,12.55,101.0,456.89,375.28
2018,12,21,8,30,629.0,40.0,3.0,12.7,155.0,670.5,546.84
2018,12,21,8,45,495.0,45.0,3.2,12.8,148.5,569.66,472.02
2018,12,21,9,0,361.0,50.0,3.4,12.9,142.0,454.49,382.61
2018,12,21,9,15,180.5,45.5,3.45,13.0,91.5,259.12,221.03
2018,12,21,9,30,0.0,41.0,3.5,13.1,41.0,31.31,21.31
2018,12,21,9,45,0.0,64.0,3.55,13.2,64.0,49.06,36.6
2018,12,21,10,0,0.0,87.0,3.6,13.3,87.0,69.47,53.95
2018,12,21,10,15,21.0,118.5,3.7,13.4,127.5,133.87,109.33
2018,12,21,10,30,42.0,150.0,3.8,13.5,168.0,189.46,156.34
2018,12,21,10,45,23.0,138.5,3.9,13.65,148.5,153.95,125.59
2018,12,21,11,0,4.0,127.0,4.0,13.8,129.0,108.45,86.5
2018,12,21,11,15,20.0,153.5,3.95,13.85,163.0,148.21,120.36
2018,12,21,11,30,36.0,180.0,3.9,13.9,197.0,204.93,167.68
2018,12,21,11,45,41.0,175.0,3.8,14.0,194.5,200.03,163.53
2018,12,21,12,0,46.0,170.0,3.7,14.1,192.0,195.31,159.65
2018,12,21,12,15,109.0,171.0,3.8,14.15,223.5,259.12,213.8
2018,12,21,12,30,172.0,172.0,3.9,14.2,255.0,300.76,248.91
2018,12,21,12,45,147.0,174.5,3.95,14.25,244.5,276.06,227.68
2018,12,21,13,0,122.0,177.0,4.0,14.3,234.0,252.99,207.97
2018,12,21,13,15,188.5,179.5,4.0,14.3,264.0,288.4,237.54
2018,12,21,13,30,255.0,182.0,4.0,14.3,294.0,328.45,269.69
2018,12,21,13,45,293.0,166.0,3.95,14.25,288.5,315.4,258.08
2018,12,21,14,0,331.0,150.0,3.9,14.2,283.0,298.45,242.63
2018,12,21,14,15,372.0,131.5,3.9,14.15,270.5,285.07,229.07
2018,12,21,14,30,413.0,113.0,3.9,14.1,258.0,257.37,202.66
2018,12,21,14,45,455.0,97.5,3.9,14.0,242.0,227.84,173.53
2018,12,21,15,0,497.0,82.0,3.9,13.9,226.0,197.26,142.7
2018,12,21,15,15,371.5,80.5,3.9,13.9,180.0,136.25,93.94
2018,12,21,15,30,246.0,79.0,3.9,13.9,134.0,91.58,61.66
2018,12,21,15,45,218.5,65.0,3.7,13.3,106.5,61.07,39.96
2018,12,21,16,0,191.0,51.0,3.5,12.7,79.0,37.86,27.57
2018,12,21,16,15,172.0,37.0,3.55,12.5,56.0,27.75,17.69
2018,12,21,16,30,153.0,23.0,3.6,12.3,33.0,17.48,2.12
2018,12,21,16,45,87.0,13.0,3.65,12.1,17.5,10.23,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.9,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.85,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,22,7,15,56.0,5.5,2.65,9.05,6.5,0.0,0.0
2018,12,22,7,30,112.0,11.0,2.7,9.3,13.0,98.8,0.0
2018,12,22,7,45,259.5,22.0,2.7,9.55,43.5,284.75,96.19
2018,12,22,8,0,407.0,33.0,2.7,9.8,74.0,450.42,355.39
2018,12,22,8,15,480.5,38.5,2.85,10.0,109.5,532.55,437.07
2018,12,22,8,30,554.0,44.0,3.0,10.2,145.0,615.97,509.03
2018,12,22,8,45,593.0,51.0,3.15,10.45,182.0,670.43,555.02
2018,12,22,9,0,632.0,58.0,3.3,10.7,219.0,723.99,598.25
2018,12,22,9,15,721.5,54.5,3.25,10.85,265.0,802.65,657.92
2018,12,22,9,30,811.0,51.0,3.2,11.0,311.0,876.68,711.78
2018,12,22,9,45,833.0,53.5,3.15,11.15,344.0,901.84,728.3
2018,12,22,10,0,855.0,56.0,3.1,11.3,377.0,923.85,742.48
2018,12,22,10,15,867.5,58.0,3.0,11.45,403.5,932.49,746.35
2018,12,22,10,30,880.0,60.0,2.9,11.6,430.0,937.57,747.71
2018,12,22,10,45,844.0,69.0,2.8,11.75,437.5,913.48,728.23
2018,12,22,11,0,808.0,78.0,2.7,11.9,445.0,875.36,699.01
2018,12,22,11,15,698.0,106.0,2.7,12.1,429.5,796.49,640.71
2018,12,22,11,30,588.0,134.0,2.7,12.3,414.0,710.13,576.27
2018,12,22,11,45,501.0,156.0,2.7,12.5,396.5,631.19,515.1
2018,12,22,12,0,414.0,178.0,2.7,12.7,379.0,563.24,460.54
2018,12,22,12,15,372.5,185.5,2.75,12.9,366.0,501.11,411.5
2018,12,22,12,30,331.0,193.0,2.8,13.1,353.0,460.02,377.95
2018,12,22,12,45,345.0,186.0,2.8,13.3,350.0,444.73,365.53
2018,12,22,13,0,359.0,179.0,2.8,13.5,347.0,427.6,351.27
2018,12,22,13,15,349.0,173.0,2.75,13.55,331.5,394.68,324.0
2018,12,22,13,30,339.0,167.0,2.7,13.6,316.0,362.07,296.7
2018,12,22,13,45,204.0,160.5,2.6,13.7,249.0,264.38,215.87
2018,12,22,14,0,69.0,154.0,2.5,13.8,182.0,163.11,131.91
2018,12,22,14,15,54.0,144.5,2.55,13.8,165.5,143.24,115.32
2018,12,22,14,30,39.0,135.0,2.6,13.8,149.0,125.19,100.15
2018,12,22,14,45,108.0,124.0,2.6,13.75,157.0,137.53,108.34
2018,12,22,15,0,177.0,113.0,2.6,13.7,165.0,135.8,103.35
2018,12,22,15,15,171.5,99.0,2.6,13.7,143.5,113.12,83.27
2018,12,22,15,30,166.0,85.0,2.6,13.7,122.0,87.41,61.6
2018,12,22,15,45,140.5,69.5,2.45,13.15,96.5,60.48,41.62
2018,12,22,16,0,115.0,54.0,2.3,12.6,71.0,39.36,28.93
2018,12,22,16,15,91.5,39.0,2.3,12.5,49.5,28.76,18.64
2018,12,22,16,30,68.0,24.0,2.3,12.4,28.0,17.98,3.08
2018,12,22,16,45,46.5,13.5,2.35,12.25,15.0,10.62,0.0
2018,12,22,17,0,25.0,3.0,2.4,12.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.4,12.05,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,23,7,15,38.0,5.0,2.4,10.0,5.5,0.0,0.0
2018,12,23,7,30,76.0,10.0,2.3,10.2,11.0,68.96,0.0
2018,12,23,7,45,144.0,23.0,2.15,10.35,34.0,189.05,53.09
2018,12,23,8,0,212.0,36.0,2.0,10.5,57.0,285.89,225.8
2018,12,23,8,15,257.0,47.5,2.0,10.75,85.5,341.98,283.4
2018,12,23,8,30,302.0,59.0,2.0,11.0,114.0,400.76,335.49
2018,12,23,8,45,398.0,64.0,1.95,11.25,154.5,498.1,415.64
2018,12,23,9,0,494.0,69.0,1.9,11.5,195.0,607.27,501.41
2018,12,23,9,15,457.0,86.0,1.95,11.8,216.0,589.31,487.08
2018,12,23,9,30,420.0,103.0,2.0,12.1,237.0,576.83,477.3
2018,12,23,9,45,340.0,124.5,2.05,12.4,240.0,525.23,435.02
2018,12,23,10,0,260.0,146.0,2.1,12.7,243.0,448.87,372.62
2018,12,23,10,15,303.0,151.0,2.2,12.9,272.0,490.79,406.58
2018,12,23,10,30,346.0,156.0,2.3,13.1,301.0,531.23,438.13
2018,12,23,10,45,528.0,126.0,2.45,13.3,359.5,681.39,554.86
2018,12,23,11,0,710.0,96.0,2.6,13.5,418.0,813.32,651.37
2018,12,23,11,15,650.5,112.5,2.5,13.6,414.0,761.67,610.84
2018,12,23,11,30,591.0,129.0,2.4,13.7,410.0,708.23,570.46
2018,12,23,11,45,602.5,125.5,2.35,13.75,415.0,694.29,559.85
2018,12,23,12,0,614.0,122.0,2.3,13.8,420.0,677.34,546.77
2018,12,23,12,15,502.0,150.5,2.3,13.9,393.5,585.03,474.71
2018,12,23,12,30,390.0,179.0,2.3,14.0,367.0,507.0,412.35
2018,12,23,12,45,490.0,153.5,2.3,14.05,385.5,531.32,432.62
2018,12,23,13,0,590.0,128.0,2.3,14.1,404.0,553.76,449.78
2018,12,23,13,15,551.5,130.5,2.3,14.15,381.5,492.92,400.88
2018,12,23,13,30,513.0,133.0,2.3,14.2,359.0,442.13,359.42
2018,12,23,13,45,366.5,148.0,2.3,14.2,305.5,349.09,283.49
2018,12,23,14,0,220.0,163.0,2.3,14.2,252.0,260.13,210.63
2018,12,23,14,15,227.0,148.0,2.3,14.15,234.0,233.17,187.49
2018,12,23,14,30,234.0,133.0,2.3,14.1,216.0,205.63,163.09
2018,12,23,14,45,139.0,109.0,2.25,14.05,157.0,134.33,104.54
2018,12,23,15,0,44.0,85.0,2.2,14.0,98.0,78.03,59.47
2018,12,23,15,15,77.5,84.5,2.2,14.0,103.5,82.59,61.57
2018,12,23,15,30,111.0,84.0,2.2,14.0,109.0,78.91,56.75
2018,12,23,15,45,98.0,68.5,1.95,13.55,87.5,57.19,39.96
2018,12,23,16,0,85.0,53.0,1.7,13.1,66.0,38.86,28.46
2018,12,23,16,15,65.5,37.0,1.65,12.9,45.0,27.56,17.67
2018,12,23,16,30,46.0,21.0,1.6,12.7,24.0,16.06,2.78
2018,12,23,16,45,36.0,12.0,1.6,12.5,13.0,9.44,0.0
2018,12,23,17,0,26.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,12,23,17,15,13.0,1.5,1.55,12.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.8,1.0,0.79,0.0
2018,12,24,7,45,0.0,3.0,3.1,12.05,3.0,2.27,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.3,5.0,3.78,0.0
2018,12,24,8,15,0.0,7.0,3.25,12.5,7.0,5.3,0.0
2018,12,24,8,30,0.0,9.0,3.3,12.7,9.0,6.82,0.17
2018,12,24,8,45,11.5,12.0,3.35,12.9,15.0,22.94,14.68
2018,12,24,9,0,23.0,15.0,3.4,13.1,21.0,37.1,27.54
2018,12,24,9,15,11.5,24.5,3.45,13.3,27.5,30.32,21.13
2018,12,24,9,30,0.0,34.0,3.5,13.5,34.0,25.93,16.72
2018,12,24,9,45,0.0,45.5,3.5,13.7,45.5,34.78,24.29
2018,12,24,10,0,0.0,57.0,3.5,13.9,57.0,43.65,31.82
2018,12,24,10,15,0.0,49.0,3.65,14.05,49.0,37.48,26.48
2018,12,24,10,30,0.0,41.0,3.8,14.2,41.0,31.34,21.18
2018,12,24,10,45,0.0,39.5,3.9,14.3,39.5,30.19,20.16
2018,12,24,11,0,0.0,38.0,4.0,14.4,38.0,29.05,19.15
2018,12,24,11,15,0.0,44.5,4.2,14.4,44.5,34.05,23.38
2018,12,24,11,30,0.0,51.0,4.4,14.4,51.0,39.06,27.61
2018,12,24,11,45,0.0,45.0,4.55,14.35,45.0,34.44,23.68
2018,12,24,12,0,0.0,39.0,4.7,14.3,39.0,29.83,19.76
2018,12,24,12,15,0.0,40.0,4.8,14.2,40.0,30.6,20.42
2018,12,24,12,30,0.0,41.0,4.9,14.1,41.0,31.37,21.08
2018,12,24,12,45,0.0,43.0,5.05,14.0,43.0,32.9,22.41
2018,12,24,13,0,0.0,45.0,5.2,13.9,45.0,34.43,23.74
2018,12,24,13,15,0.0,44.5,5.2,13.85,44.5,34.04,23.44
2018,12,24,13,30,0.0,44.0,5.2,13.8,44.0,33.65,23.14
2018,12,24,13,45,0.5,39.0,5.2,13.75,39.0,30.06,20.12
2018,12,24,14,0,1.0,34.0,5.2,13.7,34.0,26.43,17.04
2018,12,24,14,15,3.0,31.0,5.25,13.7,32.0,24.89,15.73
2018,12,24,14,30,5.0,28.0,5.3,13.7,30.0,23.14,14.18
2018,12,24,14,45,5.0,32.0,5.35,13.75,33.5,25.9,16.52
2018,12,24,15,0,5.0,36.0,5.4,13.8,37.0,28.67,18.85
2018,12,24,15,15,2.5,24.0,5.4,13.8,24.5,18.72,10.35
2018,12,24,15,30,0.0,12.0,5.4,13.8,12.0,9.1,2.15
2018,12,24,15,45,0.0,9.5,5.7,13.7,9.5,7.2,0.48
2018,12,24,16,0,0.0,7.0,6.0,13.6,7.0,5.3,0.0
2018,12,24,16,15,0.0,5.5,6.25,13.5,5.5,4.16,0.0
2018,12,24,16,30,0.0,4.0,6.5,13.4,4.0,3.02,0.0
2018,12,24,16,45,0.0,2.0,6.7,13.3,2.0,1.57,0.0
2018,12,24,17,0,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,9.15,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,25,7,15,58.5,5.0,5.1,9.6,6.0,0.0,0.0
2018,12,25,7,30,117.0,10.0,5.2,10.0,12.0,101.71,0.0
2018,12,25,7,45,282.0,19.5,5.25,10.35,42.5,298.42,57.45
2018,12,25,8,0,447.0,29.0,5.3,10.7,73.0,465.48,366.09
2018,12,25,8,15,534.0,34.5,5.4,10.95,112.0,563.17,464.95
2018,12,25,8,30,621.0,40.0,5.5,11.2,151.0,661.64,550.66
2018,12,25,8,45,674.0,44.0,5.55,11.45,191.0,727.38,606.51
2018,12,25,9,0,727.0,48.0,5.6,11.7,231.0,792.0,658.93
2018,12,25,9,15,758.5,51.5,5.65,11.85,268.5,833.72,691.87
2018,12,25,9,30,790.0,55.0,5.7,12.0,306.0,872.92,721.73
2018,12,25,9,45,810.0,58.0,5.7,12.2,338.5,897.36,739.1
2018,12,25,10,0,830.0,61.0,5.7,12.4,371.0,918.53,753.6
2018,12,25,10,15,847.0,62.5,5.75,12.55,398.5,931.19,761.92
2018,12,25,10,30,864.0,64.0,5.8,12.7,426.0,929.25,759.26
2018,12,25,10,45,875.5,64.5,5.85,12.85,447.0,928.03,757.27
2018,12,25,11,0,887.0,65.0,5.9,13.0,468.0,923.16,752.66
2018,12,25,11,15,894.0,66.0,5.9,13.1,482.0,911.12,742.66
2018,12,25,11,30,901.0,67.0,5.9,13.2,496.0,895.45,730.12
2018,12,25,11,45,904.5,67.5,5.95,13.35,503.0,872.52,712.36
2018,12,25,12,0,908.0,68.0,6.0,13.5,510.0,846.22,692.15
2018,12,25,12,15,907.5,68.0,6.05,13.55,508.5,812.85,666.84
2018,12,25,12,30,907.0,68.0,6.1,13.6,507.0,776.6,639.28
2018,12,25,12,45,903.5,67.5,6.1,13.7,498.5,734.87,607.08
2018,12,25,13,0,900.0,67.0,6.1,13.8,490.0,690.83,571.92
2018,12,25,13,15,892.5,66.5,6.15,13.85,474.0,642.17,531.37
2018,12,25,13,30,885.0,66.0,6.2,13.9,458.0,591.97,488.65
2018,12,25,13,45,874.0,64.5,6.25,13.95,435.0,537.53,441.47
2018,12,25,14,0,863.0,63.0,6.3,14.0,412.0,482.41,392.51
2018,12,25,14,15,845.0,61.5,6.25,13.95,383.0,425.45,340.84
2018,12,25,14,30,827.0,60.0,6.2,13.9,354.0,366.79,286.67
2018,12,25,14,45,800.5,57.5,6.15,13.9,319.0,305.47,229.69
2018,12,25,15,0,774.0,55.0,6.1,13.9,284.0,246.35,174.59
2018,12,25,15,15,734.0,51.5,6.1,13.9,245.0,186.31,120.87
2018,12,25,15,30,694.0,48.0,6.1,13.9,206.0,130.67,75.03
2018,12,25,15,45,632.5,43.5,5.6,13.3,165.5,77.5,40.19
2018,12,25,16,0,571.0,39.0,5.1,12.7,125.0,35.88,25.91
2018,12,25,16,15,466.5,32.0,5.0,12.4,87.5,26.93,17.28
2018,12,25,16,30,362.0,25.0,4.9,12.1,50.0,21.0,6.86
2018,12,25,16,45,196.5,14.5,4.75,11.8,26.5,11.41,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,15,3.0,2.5,4.05,9.2,2.5,0.0,0.0
2018,12,26,7,30,6.0,5.0,4.0,9.5,5.0,8.74,0.0
2018,12,26,7,45,4.0,13.5,4.0,9.85,13.5,13.62,0.0
2018,12,26,8,0,2.0,22.0,4.0,10.2,22.0,18.51,9.2
2018,12,26,8,15,6.0,35.5,4.2,10.45,36.5,34.09,23.43
2018,12,26,8,30,10.0,49.0,4.4,10.7,51.0,50.97,38.53
2018,12,26,8,45,74.5,59.5,4.65,11.0,78.0,145.48,122.64
2018,12,26,9,0,139.0,70.0,4.9,11.3,105.0,237.9,203.8
2018,12,26,9,15,118.0,96.5,5.1,11.45,129.5,234.13,199.79
2018,12,26,9,30,97.0,123.0,5.3,11.6,154.0,248.33,210.55
2018,12,26,9,45,301.0,117.0,5.5,11.8,227.0,453.44,387.52
2018,12,26,10,0,505.0,111.0,5.7,12.0,300.0,664.51,559.3
2018,12,26,10,15,589.0,103.5,5.75,12.05,339.0,741.66,618.74
2018,12,26,10,30,673.0,96.0,5.8,12.1,378.0,805.71,667.53
2018,12,26,10,45,753.5,86.0,5.8,12.2,416.0,851.45,701.33
2018,12,26,11,0,834.0,76.0,5.8,12.3,454.0,899.63,736.72
2018,12,26,11,15,871.0,70.5,5.7,12.35,476.0,896.93,733.05
2018,12,26,11,30,908.0,65.0,5.6,12.4,498.0,900.0,734.15
2018,12,26,11,45,911.0,65.5,5.5,12.45,504.5,876.61,715.41
2018,12,26,12,0,914.0,66.0,5.4,12.5,511.0,849.85,694.42
2018,12,26,12,15,911.0,67.0,5.45,12.55,509.5,815.65,668.67
2018,12,26,12,30,908.0,68.0,5.5,12.6,508.0,778.68,640.74
2018,12,26,12,45,900.5,69.0,5.6,12.6,499.0,735.88,608.48
2018,12,26,13,0,893.0,70.0,5.7,12.6,490.0,691.02,573.27
2018,12,26,13,15,885.0,69.5,5.75,12.6,474.0,642.35,532.86
2018,12,26,13,30,877.0,69.0,5.8,12.6,458.0,592.19,490.31
2018,12,26,13,45,864.0,67.5,5.9,12.6,434.5,540.27,445.29
2018,12,26,14,0,851.0,66.0,6.0,12.6,411.0,483.85,395.45
2018,12,26,14,15,832.0,64.0,5.95,12.5,381.5,424.22,341.68
2018,12,26,14,30,813.0,62.0,5.9,12.4,352.0,365.35,287.36
2018,12,26,14,45,768.0,61.5,5.85,12.35,314.0,301.03,228.32
2018,12,26,15,0,723.0,61.0,5.8,12.3,276.0,240.97,173.11
2018,12,26,15,15,554.5,60.0,5.8,12.3,211.5,160.49,107.62
2018,12,26,15,30,386.0,59.0,5.8,12.3,147.0,101.19,63.97
2018,12,26,15,45,403.5,46.5,5.6,11.95,122.5,64.44,36.32
2018,12,26,16,0,421.0,34.0,5.4,11.6,98.0,28.07,19.17
2018,12,26,16,15,361.0,30.0,5.4,11.35,72.5,24.76,15.57
2018,12,26,16,30,301.0,26.0,5.4,11.1,47.0,21.66,7.98
2018,12,26,16,45,154.5,13.5,5.45,10.9,24.0,10.62,0.0
2018,12,26,17,0,8.0,1.0,5.5,10.7,1.0,0.0,0.0
2018,12,26,17,15,4.0,0.5,5.5,10.65,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,10.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.35,10.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,10.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,9.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,8.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,15,69.5,5.0,5.35,8.4,6.0,0.0,0.0
2018,12,27,7,30,139.0,10.0,5.5,8.8,12.0,119.11,0.0
2018,12,27,7,45,315.5,18.5,5.7,9.15,43.0,313.65,30.54
2018,12,27,8,0,492.0,27.0,5.9,9.5,74.0,502.89,394.74
2018,12,27,8,15,575.0,31.5,6.1,9.9,113.5,595.96,493.72
2018,12,27,8,30,658.0,36.0,6.3,10.3,153.0,689.82,576.85
2018,12,27,8,45,709.0,39.0,6.55,10.65,193.0,752.54,631.46
2018,12,27,9,0,760.0,42.0,6.8,11.0,233.0,804.21,674.87
2018,12,27,9,15,790.0,45.0,7.0,11.3,270.5,843.6,706.78
2018,12,27,9,30,820.0,48.0,7.2,11.6,308.0,880.75,735.77
2018,12,27,9,45,839.0,51.5,7.4,11.9,341.5,905.25,754.14
2018,12,27,10,0,858.0,55.0,7.6,12.2,375.0,926.5,769.6
2018,12,27,10,15,874.0,56.0,7.7,12.35,402.5,937.64,777.08
2018,12,27,10,30,890.0,57.0,7.8,12.5,430.0,945.23,781.83
2018,12,27,10,45,901.0,58.0,7.9,12.7,451.5,944.34,779.95
2018,12,27,11,0,912.0,59.0,8.0,12.9,473.0,939.69,775.33
2018,12,27,11,15,920.0,59.0,8.0,13.0,487.5,927.11,764.66
2018,12,27,11,30,928.0,59.0,8.0,13.1,502.0,910.81,751.3
2018,12,27,11,45,931.5,59.0,8.0,13.2,508.5,886.91,732.24
2018,12,27,12,0,935.0,59.0,8.0,13.3,515.0,859.56,710.64
2018,12,27,12,15,935.5,59.0,8.0,13.35,514.5,826.47,684.77
2018,12,27,12,30,936.0,59.0,8.0,13.4,514.0,790.32,656.54
2018,12,27,12,45,933.5,58.5,8.0,13.5,505.5,748.5,623.67
2018,12,27,13,0,931.0,58.0,8.0,13.6,497.0,704.2,588.31
2018,12,27,13,15,925.0,57.5,8.0,13.6,481.5,655.39,546.93
2018,12,27,13,30,919.0,57.0,8.0,13.6,466.0,604.8,503.22
2018,12,27,13,45,907.5,56.0,8.05,13.6,443.0,549.2,454.47
2018,12,27,14,0,896.0,55.0,8.1,13.6,420.0,492.87,403.9
2018,12,27,14,15,879.5,53.5,8.05,13.5,390.5,433.44,349.61
2018,12,27,14,30,863.0,52.0,8.0,13.4,361.0,374.37,294.41
2018,12,27,14,45,839.5,50.0,8.0,13.35,326.5,313.26,236.82
2018,12,27,15,0,816.0,48.0,8.0,13.3,292.0,253.85,180.64
2018,12,27,15,15,780.0,45.0,8.0,13.3,253.0,193.1,125.35
2018,12,27,15,30,744.0,42.0,8.0,13.3,214.0,134.53,76.2
2018,12,27,15,45,686.5,38.5,7.7,12.7,173.0,79.3,39.23
2018,12,27,16,0,629.0,35.0,7.4,12.1,132.0,32.74,23.25
2018,12,27,16,15,530.5,30.0,7.25,11.85,94.0,27.77,18.16
2018,12,27,16,30,432.0,25.0,7.1,11.6,56.0,23.06,9.5
2018,12,27,16,45,253.0,15.5,7.0,11.3,30.5,12.2,0.0
2018,12,27,17,0,74.0,6.0,6.9,11.0,5.0,0.0,0.0
2018,12,27,17,15,37.0,3.0,6.85,10.9,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,9.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,8.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,8.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,8.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,7.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,7.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,7.2,0.0,0.0,0.0
2018,12,28,7,15,48.0,5.0,5.7,7.5,5.5,0.0,0.0
2018,12,28,7,30,96.0,10.0,5.7,7.8,11.0,84.61,0.0
2018,12,28,7,45,212.5,20.5,5.7,8.05,37.0,238.58,11.19
2018,12,28,8,0,329.0,31.0,5.7,8.3,63.0,379.36,300.15
2018,12,28,8,15,474.0,35.5,5.8,8.55,106.0,521.07,435.67
2018,12,28,8,30,619.0,40.0,5.9,8.8,149.0,658.88,554.37
2018,12,28,8,45,696.0,40.0,6.0,9.1,191.5,741.72,624.69
2018,12,28,9,0,773.0,40.0,6.1,9.4,234.0,812.92,683.08
2018,12,28,9,15,805.0,42.5,6.05,9.65,272.0,853.76,715.04
2018,12,28,9,30,837.0,45.0,6.0,9.9,310.0,892.41,744.02
2018,12,28,9,45,858.5,46.5,5.95,10.15,343.0,916.51,760.86
2018,12,28,10,0,880.0,48.0,5.9,10.4,376.0,937.47,774.87
2018,12,28,10,15,894.0,49.0,5.8,10.65,403.5,946.94,779.58
2018,12,28,10,30,908.0,50.0,5.7,10.9,431.0,952.81,781.54
2018,12,28,10,45,918.0,50.5,5.55,11.15,452.0,950.37,776.98
2018,12,28,11,0,928.0,51.0,5.4,11.4,473.0,944.16,769.75
2018,12,28,11,15,934.0,51.5,5.4,11.55,487.0,930.45,758.39
2018,12,28,11,30,940.0,52.0,5.4,11.7,501.0,913.03,744.45
2018,12,28,11,45,942.0,53.0,5.35,11.9,508.0,889.13,725.34
2018,12,28,12,0,944.0,54.0,5.3,12.1,515.0,861.79,703.81
2018,12,28,12,15,941.0,56.0,5.2,12.25,514.5,828.36,677.65
2018,12,28,12,30,938.0,58.0,5.1,12.4,514.0,792.0,649.36
2018,12,28,12,45,931.0,59.0,5.05,12.5,505.5,748.78,616.17
2018,12,28,13,0,924.0,60.0,5.0,12.6,497.0,703.36,580.76
2018,12,28,13,15,917.5,59.0,4.9,12.7,481.0,653.98,539.52
2018,12,28,13,30,911.0,58.0,4.8,12.8,465.0,602.92,496.11
2018,12,28,13,45,901.0,57.0,4.65,12.9,442.5,548.52,448.91
2018,12,28,14,0,891.0,56.0,4.5,13.0,420.0,493.25,399.9
2018,12,28,14,15,874.5,54.5,4.4,12.95,391.0,434.07,346.89
2018,12,28,14,30,858.0,53.0,4.3,12.9,362.0,375.25,292.9
2018,12,28,14,45,834.5,51.0,4.25,12.9,327.5,314.38,236.44
2018,12,28,15,0,811.0,49.0,4.2,12.9,293.0,255.2,181.17
2018,12,28,15,15,774.5,46.0,4.2,12.9,254.0,193.46,125.6
2018,12,28,15,30,738.0,43.0,4.2,12.9,215.0,136.18,77.7
2018,12,28,15,45,680.0,39.5,3.75,12.2,174.0,81.14,40.64
2018,12,28,16,0,622.0,36.0,3.3,11.5,133.0,33.57,24.1
2018,12,28,16,15,524.0,30.5,3.2,11.25,95.0,28.18,18.66
2018,12,28,16,30,426.0,25.0,3.1,11.0,57.0,23.02,10.14
2018,12,28,16,45,249.5,16.0,3.0,10.75,31.5,12.59,0.0
2018,12,28,17,0,73.0,7.0,2.9,10.5,6.0,0.0,0.0
2018,12,28,17,15,36.5,3.5,2.85,10.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
